Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,30,0.0,95.0,3.2,13.2,95.0,88.36,69.19
2018,1,11,11,45,2.0,125.0,3.15,13.7,126.0,116.72,92.62
2018,1,11,12,0,4.0,155.0,3.1,14.2,157.0,145.41,116.05
2018,1,11,12,15,3.0,141.5,3.1,14.65,143.0,133.0,105.57
2018,1,11,12,30,2.0,128.0,3.1,15.1,129.0,120.28,94.93
2018,1,11,12,45,1.5,128.0,3.15,15.5,129.0,120.27,94.81
2018,1,11,13,0,1.0,128.0,3.2,15.9,129.0,120.24,94.68
2018,1,11,13,15,1.0,131.5,3.2,16.15,132.5,123.82,97.6
2018,1,11,13,30,1.0,135.0,3.2,16.4,136.0,127.5,100.62
2018,1,11,13,45,2.0,131.0,3.2,16.65,132.0,124.58,98.25
2018,1,11,14,0,3.0,127.0,3.2,16.9,128.0,121.68,95.93
2018,1,11,14,15,4.5,116.0,3.05,16.8,118.0,112.17,88.3
2018,1,11,14,30,6.0,105.0,2.9,16.7,108.0,102.59,80.59
2018,1,11,14,45,3.0,86.5,2.7,16.6,88.0,82.83,64.24
2018,1,11,15,0,0.0,68.0,2.5,16.5,68.0,63.26,47.92
2018,1,11,15,15,17.0,85.5,2.35,16.05,91.0,94.74,74.88
2018,1,11,15,30,34.0,103.0,2.2,15.6,114.0,125.79,101.23
2018,1,11,15,45,45.0,94.5,2.1,15.15,106.5,124.28,100.14
2018,1,11,16,0,56.0,86.0,2.0,14.7,99.0,122.8,98.83
2018,1,11,16,15,36.5,68.5,2.05,14.45,76.5,93.56,73.62
2018,1,11,16,30,17.0,51.0,2.1,14.2,54.0,64.58,48.48
2018,1,11,16,45,14.5,35.5,2.2,13.95,37.5,46.48,32.1
2018,1,11,17,0,12.0,20.0,2.3,13.7,21.0,26.21,8.68
2018,1,11,17,15,11.5,11.0,2.4,13.8,11.5,15.02,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,74.5,9.5,2.7,14.9,13.5,9.05,0.0
2018,1,12,8,0,116.0,13.0,2.7,15.2,22.0,9.36,1.17
2018,1,12,8,15,166.5,20.0,2.8,15.5,42.5,14.2,6.53
2018,1,12,8,30,217.0,27.0,2.9,15.8,63.0,18.83,10.88
2018,1,12,8,45,212.5,28.0,3.0,16.1,71.5,18.67,10.9
2018,1,12,9,0,208.0,29.0,3.1,16.4,80.0,18.61,10.92
2018,1,12,9,15,105.0,40.5,3.3,16.7,66.5,32.48,23.26
2018,1,12,9,30,2.0,52.0,3.5,17.0,53.0,48.36,35.38
2018,1,12,9,45,1.0,48.5,3.65,17.3,49.0,45.13,32.55
2018,1,12,10,0,0.0,45.0,3.8,17.6,45.0,41.8,29.69
2018,1,12,10,15,0.0,50.0,3.85,17.9,50.0,46.47,33.5
2018,1,12,10,30,0.0,55.0,3.9,18.2,55.0,51.13,37.29
2018,1,12,10,45,0.0,64.0,4.0,18.45,64.0,59.54,44.17
2018,1,12,11,0,0.0,73.0,4.1,18.7,73.0,67.95,51.02
2018,1,12,11,15,1.5,98.0,4.1,18.8,99.0,91.51,70.34
2018,1,12,11,30,3.0,123.0,4.1,18.9,125.0,114.97,89.42
2018,1,12,11,45,1.5,104.5,4.15,19.0,105.5,97.75,75.24
2018,1,12,12,0,0.0,86.0,4.2,19.1,86.0,80.11,60.72
2018,1,12,12,15,2.5,103.5,4.15,19.15,105.0,97.54,75.0
2018,1,12,12,30,5.0,121.0,4.1,19.2,124.0,115.23,89.42
2018,1,12,12,45,5.0,129.0,4.05,19.25,132.0,123.01,95.75
2018,1,12,13,0,5.0,137.0,4.0,19.3,140.0,130.9,102.19
2018,1,12,13,15,6.0,131.5,4.05,19.45,135.0,126.59,98.71
2018,1,12,13,30,7.0,126.0,4.1,19.6,130.0,122.24,95.24
2018,1,12,13,45,11.5,121.0,4.1,19.75,127.0,120.38,93.88
2018,1,12,14,0,16.0,116.0,4.1,19.9,124.0,118.56,92.57
2018,1,12,14,15,10.5,106.0,3.95,19.85,111.0,105.89,82.26
2018,1,12,14,30,5.0,96.0,3.8,19.8,98.0,93.1,71.81
2018,1,12,14,45,16.5,116.5,3.65,19.75,123.0,120.94,95.08
2018,1,12,15,0,28.0,137.0,3.5,19.7,148.0,156.84,124.8
2018,1,12,15,15,16.0,97.0,3.1,19.1,103.0,102.12,79.97
2018,1,12,15,30,4.0,57.0,2.7,18.5,58.0,55.26,41.0
2018,1,12,15,45,2.0,37.5,2.35,17.9,38.0,35.91,24.8
2018,1,12,16,0,0.0,18.0,2.0,17.3,18.0,16.68,8.51
2018,1,12,16,15,0.0,15.0,2.05,16.65,15.0,13.89,6.1
2018,1,12,16,30,0.0,12.0,2.1,16.0,12.0,11.11,3.65
2018,1,12,16,45,0.0,9.5,2.15,15.4,9.5,8.79,1.5
2018,1,12,17,0,0.0,7.0,2.2,14.8,7.0,6.48,0.0
2018,1,12,17,15,0.0,3.5,2.4,14.85,3.5,3.34,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,3.0,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,6.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,121.0,13.0,4.25,-0.7,22.5,12.39,0.0
2018,1,13,8,0,236.0,25.0,4.5,-0.5,44.0,20.01,9.9
2018,1,13,8,15,358.0,32.5,4.6,-0.15,82.0,25.02,17.01
2018,1,13,8,30,480.0,40.0,4.7,0.2,120.0,29.94,22.08
2018,1,13,8,45,598.0,47.0,4.85,0.55,175.5,37.56,29.45
2018,1,13,9,0,716.0,54.0,5.0,0.9,231.0,42.34,34.05
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.0,42.88,34.57
2018,1,13,9,30,797.0,59.0,5.1,1.7,315.0,56.07,34.91
2018,1,13,9,45,825.0,61.0,5.1,2.05,353.5,100.95,53.68
2018,1,13,10,0,853.0,63.0,5.1,2.4,392.0,147.68,85.93
2018,1,13,10,15,870.5,64.5,5.1,2.7,424.5,198.03,128.43
2018,1,13,10,30,888.0,66.0,5.1,3.0,457.0,244.16,170.62
2018,1,13,10,45,901.0,67.5,5.1,3.3,483.5,289.13,213.42
2018,1,13,11,0,914.0,69.0,5.1,3.6,510.0,333.46,255.94
2018,1,13,11,15,923.0,69.5,5.1,3.75,529.5,374.68,295.76
2018,1,13,11,30,932.0,70.0,5.1,3.9,549.0,414.48,333.76
2018,1,13,11,45,939.0,70.0,5.05,4.1,561.5,451.38,368.51
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,486.32,400.85
2018,1,13,12,15,949.5,69.5,5.0,4.35,578.0,516.99,429.35
2018,1,13,12,30,953.0,69.0,5.0,4.4,582.0,545.15,455.2
2018,1,13,12,45,953.0,68.0,5.0,4.5,578.0,568.33,476.46
2018,1,13,13,0,953.0,67.0,5.0,4.6,574.0,588.58,494.93
2018,1,13,13,15,949.0,66.5,4.95,4.5,562.0,604.12,509.46
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,616.47,521.17
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.0,622.79,527.9
2018,1,13,14,0,931.0,63.0,4.9,4.3,510.0,625.82,531.82
2018,1,13,14,15,919.5,61.5,4.8,4.05,483.0,622.95,530.83
2018,1,13,14,30,908.0,60.0,4.7,3.8,456.0,616.9,527.09
2018,1,13,14,45,891.0,58.5,4.65,3.6,423.0,604.53,518.04
2018,1,13,15,0,874.0,57.0,4.6,3.4,390.0,589.32,506.37
2018,1,13,15,15,850.0,54.5,4.45,2.95,351.5,566.2,487.9
2018,1,13,15,30,826.0,52.0,4.3,2.5,313.0,540.84,466.93
2018,1,13,15,45,793.0,48.5,4.1,2.1,271.0,511.11,441.15
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,476.02,409.82
2018,1,13,16,15,702.0,41.0,3.55,0.95,184.5,426.38,365.1
2018,1,13,16,30,644.0,37.0,3.2,0.2,140.0,377.06,318.75
2018,1,13,16,45,544.0,30.5,2.85,-0.5,98.5,306.48,251.23
2018,1,13,17,0,444.0,24.0,2.5,-1.2,57.0,235.25,149.21
2018,1,13,17,15,243.5,14.0,2.55,-1.55,30.0,110.85,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-4.95,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.15,-6.25,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.4,-6.0,6.0,0.0,0.0
2018,1,14,7,45,255.5,17.0,3.65,-5.8,34.0,16.2,0.0
2018,1,14,8,0,432.0,27.0,3.9,-5.6,62.0,24.17,13.66
2018,1,14,8,15,549.0,33.5,3.85,-5.25,107.0,28.54,20.67
2018,1,14,8,30,666.0,40.0,3.8,-4.9,152.0,32.97,25.43
2018,1,14,8,45,724.5,44.5,3.8,-4.5,198.0,35.42,28.04
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,37.93,30.55
2018,1,14,9,15,820.0,52.0,3.7,-3.75,287.5,39.12,31.71
2018,1,14,9,30,857.0,55.0,3.6,-3.4,331.0,58.96,37.14
2018,1,14,9,45,882.5,56.5,3.5,-3.0,370.5,106.33,57.17
2018,1,14,10,0,908.0,58.0,3.4,-2.6,410.0,155.03,91.28
2018,1,14,10,15,924.5,60.0,3.25,-2.3,444.0,203.78,132.91
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,252.59,178.05
2018,1,14,10,45,952.0,63.5,3.0,-1.65,505.0,299.39,222.97
2018,1,14,11,0,963.0,65.0,2.9,-1.3,532.0,345.3,267.16
2018,1,14,11,15,970.5,66.0,2.8,-1.1,552.0,388.46,308.69
2018,1,14,11,30,978.0,67.0,2.7,-0.9,572.0,430.0,347.99
2018,1,14,11,45,982.5,67.5,2.55,-0.65,584.0,468.03,383.25
2018,1,14,12,0,987.0,68.0,2.4,-0.4,596.0,503.84,415.65
2018,1,14,12,15,988.5,68.0,2.4,-0.3,600.0,535.36,444.41
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,564.16,470.31
2018,1,14,12,45,959.0,74.5,2.35,-0.05,590.5,579.85,484.83
2018,1,14,13,0,928.0,81.0,2.3,0.1,577.0,591.37,495.56
2018,1,14,13,15,899.0,85.5,2.25,0.15,557.5,599.62,503.47
2018,1,14,13,30,870.0,90.0,2.2,0.2,538.0,603.02,507.26
2018,1,14,13,45,739.5,112.0,2.15,0.25,483.0,562.91,475.43
2018,1,14,14,0,609.0,134.0,2.1,0.3,428.0,516.96,438.51
2018,1,14,14,15,534.5,141.0,2.05,0.2,389.0,481.57,410.48
2018,1,14,14,30,460.0,148.0,2.0,0.1,350.0,447.96,383.22
2018,1,14,14,45,530.5,125.0,2.0,0.05,341.5,466.84,400.68
2018,1,14,15,0,601.0,102.0,2.0,0.0,333.0,486.96,418.47
2018,1,14,15,15,595.5,93.0,1.8,-0.35,302.5,470.54,404.98
2018,1,14,15,30,590.0,84.0,1.6,-0.7,272.0,451.97,389.46
2018,1,14,15,45,618.0,71.0,1.45,-1.05,244.0,445.47,383.61
2018,1,14,16,0,646.0,58.0,1.3,-1.4,216.0,435.58,373.74
2018,1,14,16,15,439.0,58.0,1.2,-2.05,156.0,316.16,271.43
2018,1,14,16,30,232.0,58.0,1.1,-2.7,96.0,204.16,173.45
2018,1,14,16,45,182.0,42.0,1.0,-3.4,66.0,157.91,130.18
2018,1,14,17,0,132.0,26.0,0.9,-4.1,36.0,109.67,72.36
2018,1,14,17,15,103.5,16.5,0.95,-4.0,21.0,57.47,0.0
2018,1,14,17,30,75.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,37.5,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.2,6.0,6.67,0.0
2018,1,15,7,45,225.0,18.0,2.3,-7.0,33.5,17.16,0.0
2018,1,15,8,0,389.0,29.0,2.4,-6.8,61.0,23.95,13.77
2018,1,15,8,15,487.5,36.0,2.35,-6.4,101.5,28.29,20.6
2018,1,15,8,30,586.0,43.0,2.3,-6.0,142.0,35.74,28.2
2018,1,15,8,45,645.0,48.5,2.3,-5.6,186.0,38.95,31.56
2018,1,15,9,0,704.0,54.0,2.3,-5.2,230.0,42.18,34.77
2018,1,15,9,15,744.0,58.0,2.2,-4.75,273.0,44.03,36.55
2018,1,15,9,30,784.0,62.0,2.1,-4.3,316.0,59.31,38.1
2018,1,15,9,45,811.5,64.5,2.05,-3.85,354.5,104.12,57.8
2018,1,15,10,0,839.0,67.0,2.0,-3.4,393.0,150.78,90.74
2018,1,15,10,15,858.5,69.0,1.9,-2.95,426.5,197.25,130.19
2018,1,15,10,30,878.0,71.0,1.8,-2.5,460.0,244.25,173.17
2018,1,15,10,45,892.0,72.0,1.7,-2.05,487.0,292.71,218.65
2018,1,15,11,0,906.0,73.0,1.6,-1.6,514.0,336.8,260.3
2018,1,15,11,15,917.5,73.0,1.5,-1.2,534.5,378.36,299.3
2018,1,15,11,30,929.0,73.0,1.4,-0.8,555.0,418.7,336.32
2018,1,15,11,45,936.5,73.5,1.3,-0.4,568.0,456.44,370.19
2018,1,15,12,0,944.0,74.0,1.2,0.0,581.0,492.27,401.43
2018,1,15,12,15,946.5,74.0,1.05,0.25,585.5,523.19,427.68
2018,1,15,12,30,949.0,74.0,0.9,0.5,590.0,551.55,450.94
2018,1,15,12,45,949.0,73.0,0.75,0.75,586.0,574.92,469.45
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,595.37,484.96
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,610.81,497.54
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,623.07,507.45
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.0,629.52,512.69
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,632.71,515.37
2018,1,15,14,15,910.0,68.0,0.45,1.45,490.5,629.09,514.52
2018,1,15,14,30,896.0,67.0,0.5,1.4,463.0,622.31,511.2
2018,1,15,14,45,875.5,65.5,0.55,1.35,429.0,608.05,501.98
2018,1,15,15,0,855.0,64.0,0.6,1.3,395.0,594.72,493.1
2018,1,15,15,15,827.5,61.5,0.55,1.0,356.0,569.89,474.26
2018,1,15,15,30,800.0,59.0,0.5,0.7,317.0,542.8,453.16
2018,1,15,15,45,759.5,55.5,0.45,0.4,274.0,505.29,423.04
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,466.53,390.82
2018,1,15,16,15,655.5,47.5,0.3,-0.25,186.5,413.8,345.55
2018,1,15,16,30,592.0,43.0,0.2,-0.6,142.0,361.44,298.86
2018,1,15,16,45,484.5,36.0,0.15,-0.95,100.5,293.42,237.07
2018,1,15,17,0,377.0,29.0,0.1,-1.3,59.0,221.83,152.02
2018,1,15,17,15,217.0,18.0,0.15,-1.35,32.5,105.3,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,5.72,0.0
2018,1,16,7,45,229.0,16.5,0.8,-3.7,33.0,15.73,0.0
2018,1,16,8,0,394.0,27.0,0.8,-3.3,60.0,21.91,12.13
2018,1,16,8,15,493.0,34.0,0.9,-2.75,101.0,28.86,20.88
2018,1,16,8,30,592.0,41.0,1.0,-2.2,142.0,33.7,25.94
2018,1,16,8,45,651.0,46.0,1.05,-1.65,186.0,36.54,28.87
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,39.41,31.67
2018,1,16,9,15,734.0,56.0,1.35,-0.15,269.0,42.19,34.2
2018,1,16,9,30,758.0,61.0,1.6,0.8,308.0,58.51,36.54
2018,1,16,9,45,708.0,77.5,1.8,1.7,329.5,104.43,60.55
2018,1,16,10,0,658.0,94.0,2.0,2.6,351.0,149.2,95.57
2018,1,16,10,15,593.0,115.5,2.1,3.05,361.5,190.75,133.88
2018,1,16,10,30,528.0,137.0,2.2,3.5,372.0,224.55,167.27
2018,1,16,10,45,499.0,153.5,2.25,4.0,386.0,257.55,198.61
2018,1,16,11,0,470.0,170.0,2.3,4.5,400.0,287.54,226.97
2018,1,16,11,15,498.5,170.0,2.3,4.75,422.5,319.61,255.36
2018,1,16,11,30,527.0,170.0,2.3,5.0,445.0,352.73,284.44
2018,1,16,11,45,489.0,184.5,2.35,5.25,444.0,372.41,303.01
2018,1,16,12,0,451.0,199.0,2.4,5.5,443.0,388.61,318.06
2018,1,16,12,15,385.5,215.5,2.4,5.6,425.0,387.91,319.01
2018,1,16,12,30,320.0,232.0,2.4,5.7,407.0,384.62,317.28
2018,1,16,12,45,290.0,235.5,2.4,5.8,393.0,383.68,317.22
2018,1,16,13,0,260.0,239.0,2.4,5.9,379.0,380.61,315.2
2018,1,16,13,15,247.0,234.5,2.35,5.9,365.5,377.28,313.09
2018,1,16,13,30,234.0,230.0,2.3,5.9,352.0,366.69,305.06
2018,1,16,13,45,297.0,212.0,2.25,5.85,361.0,397.62,331.64
2018,1,16,14,0,360.0,194.0,2.2,5.8,370.0,422.28,352.97
2018,1,16,14,15,338.0,186.5,1.95,5.55,345.0,406.0,339.96
2018,1,16,14,30,316.0,179.0,1.7,5.3,320.0,388.32,325.89
2018,1,16,14,45,266.5,168.0,1.5,5.0,281.0,348.98,293.89
2018,1,16,15,0,217.0,157.0,1.3,4.7,242.0,308.94,260.97
2018,1,16,15,15,181.5,143.5,1.25,4.15,210.0,265.4,225.41
2018,1,16,15,30,146.0,130.0,1.2,3.6,178.0,230.44,196.28
2018,1,16,15,45,110.0,114.5,1.15,3.05,148.0,193.15,164.51
2018,1,16,16,0,74.0,99.0,1.1,2.5,118.0,148.67,125.92
2018,1,16,16,15,79.5,80.5,1.1,2.15,97.0,138.74,116.96
2018,1,16,16,30,85.0,62.0,1.1,1.8,76.0,119.83,99.53
2018,1,16,16,45,53.0,45.5,1.15,1.45,53.5,85.17,67.68
2018,1,16,17,0,21.0,29.0,1.2,1.1,31.0,43.8,27.62
2018,1,16,17,15,20.5,16.5,1.2,1.0,17.5,24.11,0.0
2018,1,16,17,30,20.0,4.0,1.2,0.9,4.0,3.81,0.0
2018,1,16,17,45,10.0,2.0,1.2,0.85,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.6,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.91,0.0
2018,1,17,7,45,0.5,5.0,3.4,-1.95,5.0,4.77,0.0
2018,1,17,8,0,0.0,8.0,3.5,-2.0,8.0,7.4,0.37
2018,1,17,8,15,0.0,10.5,3.55,-1.95,10.5,9.72,3.25
2018,1,17,8,30,0.0,13.0,3.6,-1.9,13.0,12.04,5.62
2018,1,17,8,45,0.0,16.0,3.6,-1.85,16.0,14.82,8.36
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,17.61,11.07
2018,1,17,9,15,0.0,23.0,3.65,-1.75,23.0,21.33,14.62
2018,1,17,9,30,0.0,27.0,3.7,-1.7,27.0,25.05,17.1
2018,1,17,9,45,0.0,58.5,3.7,-1.65,58.5,54.39,43.56
2018,1,17,10,0,0.0,90.0,3.7,-1.6,90.0,82.82,68.9
2018,1,17,10,15,0.0,97.0,3.75,-1.65,97.0,89.31,74.53
2018,1,17,10,30,0.0,104.0,3.8,-1.7,104.0,95.81,80.16
2018,1,17,10,45,0.5,104.5,3.85,-1.7,104.5,96.68,80.77
2018,1,17,11,0,1.0,105.0,3.9,-1.7,105.0,97.53,81.38
2018,1,17,11,15,1.0,110.5,3.95,-1.7,111.0,102.71,85.85
2018,1,17,11,30,1.0,116.0,4.0,-1.7,117.0,107.92,90.34
2018,1,17,11,45,0.5,115.5,4.05,-1.75,116.0,107.46,89.88
2018,1,17,12,0,0.0,115.0,4.1,-1.8,115.0,106.93,89.38
2018,1,17,12,15,0.5,124.5,4.15,-1.85,125.0,116.09,97.41
2018,1,17,12,30,1.0,134.0,4.2,-1.9,135.0,125.38,105.56
2018,1,17,12,45,0.5,120.5,4.25,-1.9,121.0,112.69,94.43
2018,1,17,13,0,0.0,107.0,4.3,-1.9,107.0,99.84,83.17
2018,1,17,13,15,0.0,101.0,4.3,-1.95,101.0,94.25,78.32
2018,1,17,13,30,0.0,95.0,4.3,-2.0,95.0,88.61,73.42
2018,1,17,13,45,1.5,97.5,4.3,-2.05,98.0,91.94,76.5
2018,1,17,14,0,3.0,100.0,4.3,-2.1,101.0,95.35,79.68
2018,1,17,14,15,6.0,105.5,4.3,-2.15,108.0,102.69,86.4
2018,1,17,14,30,9.0,111.0,4.3,-2.2,115.0,110.25,93.35
2018,1,17,14,45,4.5,86.0,4.25,-2.25,88.0,83.16,69.3
2018,1,17,15,0,0.0,61.0,4.2,-2.3,61.0,56.72,45.65
2018,1,17,15,15,0.0,52.5,4.15,-2.4,52.5,48.79,38.6
2018,1,17,15,30,0.0,44.0,4.1,-2.5,44.0,40.87,31.5
2018,1,17,15,45,0.0,36.5,4.05,-2.6,36.5,33.88,25.19
2018,1,17,16,0,0.0,29.0,4.0,-2.7,29.0,26.9,18.83
2018,1,17,16,15,0.0,23.0,3.95,-2.8,23.0,21.32,13.68
2018,1,17,16,30,0.0,17.0,3.9,-2.9,17.0,15.75,8.5
2018,1,17,16,45,0.0,12.5,3.8,-3.05,12.5,11.57,4.54
2018,1,17,17,0,0.0,8.0,3.7,-3.2,8.0,7.4,0.21
2018,1,17,17,15,0.0,4.5,3.75,-3.25,4.5,4.29,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.95,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,11.5,1.5,1.85,-10.95,1.5,0.0,0.0
2018,1,18,7,30,23.0,3.0,2.1,-10.2,3.0,2.86,0.0
2018,1,18,7,45,87.0,9.0,2.35,-9.45,15.5,8.58,0.0
2018,1,18,8,0,151.0,15.0,2.6,-8.7,28.0,10.89,3.51
2018,1,18,8,15,329.5,26.5,2.8,-7.95,77.0,19.52,12.63
2018,1,18,8,30,508.0,38.0,3.0,-7.2,126.0,28.0,21.03
2018,1,18,8,45,646.0,45.5,3.15,-6.4,189.5,35.93,28.79
2018,1,18,9,0,784.0,53.0,3.3,-5.6,253.0,41.23,33.92
2018,1,18,9,15,816.5,57.0,3.25,-4.95,297.0,43.12,35.69
2018,1,18,9,30,849.0,61.0,3.2,-4.3,341.0,61.8,37.77
2018,1,18,9,45,872.5,64.0,3.2,-3.65,381.0,110.28,60.23
2018,1,18,10,0,896.0,67.0,3.2,-3.0,421.0,160.17,96.19
2018,1,18,10,15,913.5,69.5,3.15,-2.4,456.0,213.92,142.43
2018,1,18,10,30,931.0,72.0,3.1,-1.8,491.0,263.48,188.1
2018,1,18,10,45,943.5,73.5,3.05,-1.2,519.0,310.84,233.19
2018,1,18,11,0,956.0,75.0,3.0,-0.6,547.0,357.45,277.57
2018,1,18,11,15,964.0,76.0,3.0,-0.1,567.5,401.1,319.08
2018,1,18,11,30,972.0,77.0,3.0,0.4,588.0,443.19,358.39
2018,1,18,11,45,976.5,77.5,3.0,0.9,600.5,481.61,393.73
2018,1,18,12,0,981.0,78.0,3.0,1.4,613.0,517.82,426.34
2018,1,18,12,15,980.5,79.5,3.0,1.75,617.5,550.25,455.28
2018,1,18,12,30,980.0,81.0,3.0,2.1,622.0,579.91,481.28
2018,1,18,12,45,975.5,82.5,3.0,2.45,618.5,604.59,502.71
2018,1,18,13,0,971.0,84.0,3.0,2.8,615.0,626.13,521.18
2018,1,18,13,15,967.5,83.0,3.0,3.0,602.5,642.47,535.54
2018,1,18,13,30,964.0,82.0,3.0,3.2,590.0,655.55,547.09
2018,1,18,13,45,957.0,80.5,3.05,3.45,570.0,662.73,553.95
2018,1,18,14,0,950.0,79.0,3.1,3.7,550.0,666.55,558.03
2018,1,18,14,15,939.0,76.5,3.0,3.7,522.0,663.5,556.49
2018,1,18,14,30,928.0,74.0,2.9,3.7,494.0,657.14,552.21
2018,1,18,14,45,912.0,71.5,2.8,3.7,459.5,648.14,545.55
2018,1,18,15,0,896.0,69.0,2.7,3.7,425.0,632.67,533.64
2018,1,18,15,15,873.0,65.0,2.45,3.15,384.5,608.39,514.76
2018,1,18,15,30,850.0,61.0,2.2,2.6,344.0,581.54,493.25
2018,1,18,15,45,815.5,57.0,1.9,2.05,299.5,545.86,463.53
2018,1,18,16,0,781.0,53.0,1.6,1.5,255.0,508.56,431.35
2018,1,18,16,15,727.0,48.0,1.65,0.7,208.5,458.52,389.24
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,408.39,344.72
2018,1,18,16,45,578.0,36.0,1.7,-0.9,117.0,336.99,279.63
2018,1,18,17,0,483.0,29.0,1.7,-1.7,72.0,268.3,203.07
2018,1,18,17,15,286.5,18.5,1.8,-1.7,40.0,154.01,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,42.26,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.5,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,85.0,7.0,1.5,-4.9,7.0,6.67,0.0
2018,1,19,7,45,280.5,18.0,1.7,-4.05,38.5,17.16,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,70.0,26.01,16.03
2018,1,19,8,15,573.0,36.0,1.85,-2.55,115.0,30.77,22.66
2018,1,19,8,30,670.0,43.0,1.8,-1.9,160.0,35.55,27.64
2018,1,19,8,45,726.5,48.5,1.75,-1.2,207.5,38.8,30.92
2018,1,19,9,0,783.0,54.0,1.7,-0.5,255.0,42.05,34.05
2018,1,19,9,15,815.5,59.0,1.65,0.3,300.0,44.77,36.55
2018,1,19,9,30,848.0,64.0,1.6,1.1,345.0,65.21,39.44
2018,1,19,9,45,868.5,69.0,1.5,1.85,386.0,115.25,63.17
2018,1,19,10,0,889.0,74.0,1.4,2.6,427.0,166.46,99.63
2018,1,19,10,15,906.0,76.5,1.45,3.4,462.0,215.79,140.81
2018,1,19,10,30,923.0,79.0,1.5,4.2,497.0,265.4,185.09
2018,1,19,10,45,935.0,81.5,1.55,4.95,525.5,313.73,229.43
2018,1,19,11,0,947.0,84.0,1.6,5.7,554.0,361.39,272.99
2018,1,19,11,15,954.5,85.5,1.6,6.15,575.0,408.08,315.29
2018,1,19,11,30,962.0,87.0,1.6,6.6,596.0,450.35,353.08
2018,1,19,11,45,966.5,88.0,1.6,7.1,609.0,489.15,387.12
2018,1,19,12,0,971.0,89.0,1.6,7.6,622.0,525.78,418.49
2018,1,19,12,15,972.5,89.5,1.7,7.9,626.5,558.17,446.59
2018,1,19,12,30,974.0,90.0,1.8,8.2,631.0,587.89,472.05
2018,1,19,12,45,973.0,89.5,1.9,8.45,627.0,612.5,493.22
2018,1,19,13,0,972.0,89.0,2.0,8.7,623.0,634.08,511.72
2018,1,19,13,15,968.0,87.5,2.0,8.8,610.5,649.81,525.21
2018,1,19,13,30,964.0,86.0,2.0,8.9,598.0,662.23,536.0
2018,1,19,13,45,956.5,85.0,2.05,9.0,578.0,669.78,543.23
2018,1,19,14,0,949.0,84.0,2.1,9.1,558.0,676.85,549.9
2018,1,19,14,15,937.5,82.0,1.9,8.75,530.0,674.47,548.67
2018,1,19,14,30,926.0,80.0,1.7,8.4,502.0,668.73,544.71
2018,1,19,14,45,909.5,77.0,1.55,8.1,467.0,655.55,535.18
2018,1,19,15,0,893.0,74.0,1.4,7.8,432.0,639.27,523.06
2018,1,19,15,15,868.5,70.5,1.4,6.8,391.5,614.71,506.71
2018,1,19,15,30,844.0,67.0,1.4,5.8,351.0,587.59,487.73
2018,1,19,15,45,807.5,62.5,1.4,4.75,305.5,550.19,459.79
2018,1,19,16,0,771.0,58.0,1.4,3.7,260.0,511.17,429.2
2018,1,19,16,15,715.0,52.0,1.5,2.85,212.5,458.88,386.32
2018,1,19,16,30,659.0,46.0,1.6,2.0,165.0,406.57,340.96
2018,1,19,16,45,563.5,39.0,1.65,1.1,120.0,334.59,276.49
2018,1,19,17,0,468.0,32.0,1.7,0.2,75.0,274.04,209.66
2018,1,19,17,15,291.0,21.0,1.7,0.0,43.0,159.66,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,53.72,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,7.63,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,16.03,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,27.01,16.74
2018,1,20,8,15,561.5,37.0,1.7,1.75,115.5,31.7,23.13
2018,1,20,8,30,657.0,44.0,1.7,2.3,160.0,36.42,27.99
2018,1,20,8,45,712.0,50.0,1.7,2.85,207.5,40.09,31.63
2018,1,20,9,0,767.0,56.0,1.7,3.4,255.0,43.73,35.09
2018,1,20,9,15,799.5,60.5,1.75,4.1,299.0,45.94,37.08
2018,1,20,9,30,832.0,65.0,1.8,4.8,343.0,66.65,39.74
2018,1,20,9,45,854.5,69.5,1.9,5.5,383.5,115.72,62.97
2018,1,20,10,0,877.0,74.0,2.0,6.2,424.0,166.16,98.67
2018,1,20,10,15,894.5,76.5,2.1,6.9,459.0,215.12,139.36
2018,1,20,10,30,912.0,79.0,2.2,7.6,494.0,264.42,183.18
2018,1,20,10,45,922.5,81.0,2.35,8.25,521.5,311.53,226.49
2018,1,20,11,0,933.0,83.0,2.5,8.9,549.0,357.85,269.07
2018,1,20,11,15,939.0,84.5,2.55,9.4,568.5,403.6,310.64
2018,1,20,11,30,945.0,86.0,2.6,9.9,588.0,444.79,347.67
2018,1,20,11,45,949.5,87.0,2.6,10.35,601.0,483.07,381.45
2018,1,20,12,0,954.0,88.0,2.6,10.8,614.0,519.22,412.66
2018,1,20,12,15,954.0,89.0,2.65,11.1,618.5,550.93,440.02
2018,1,20,12,30,954.0,90.0,2.7,11.4,623.0,579.95,464.68
2018,1,20,12,45,947.5,91.0,2.7,11.7,617.5,602.71,483.85
2018,1,20,13,0,941.0,92.0,2.7,12.0,612.0,623.58,501.12
2018,1,20,13,15,937.0,91.0,2.7,12.1,600.0,639.84,514.99
2018,1,20,13,30,933.0,90.0,2.7,12.2,588.0,652.89,526.2
2018,1,20,13,45,926.0,88.0,2.65,12.3,568.0,659.81,532.42
2018,1,20,14,0,919.0,86.0,2.6,12.4,548.0,663.41,536.0
2018,1,20,14,15,908.0,83.5,2.35,12.1,520.5,660.7,534.48
2018,1,20,14,30,897.0,81.0,2.1,11.8,493.0,654.71,530.26
2018,1,20,14,45,879.0,78.0,1.85,11.45,458.0,640.69,519.79
2018,1,20,15,0,861.0,75.0,1.6,11.1,423.0,623.66,506.74
2018,1,20,15,15,836.5,71.0,1.55,10.05,383.0,598.78,489.97
2018,1,20,15,30,812.0,67.0,1.5,9.0,343.0,571.45,470.68
2018,1,20,15,45,777.5,62.5,1.45,7.9,299.0,535.6,443.94
2018,1,20,16,0,743.0,58.0,1.4,6.8,255.0,498.18,414.7
2018,1,20,16,15,689.0,52.0,1.45,5.9,209.0,447.43,373.34
2018,1,20,16,30,635.0,46.0,1.5,5.0,163.0,396.69,329.76
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.0,333.49,273.23
2018,1,20,17,0,453.0,32.0,1.6,3.3,75.0,269.01,206.46
2018,1,20,17,15,283.0,21.0,1.6,3.2,43.0,158.58,0.0
2018,1,20,17,30,113.0,10.0,1.6,3.1,11.0,53.65,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,6.67,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,15.41,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,24.43,14.58
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,29.2,20.63
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,33.9,25.38
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,36.32,27.81
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,42.49,33.54
2018,1,21,9,15,709.5,59.0,1.55,7.0,272.5,44.28,35.14
2018,1,21,9,30,746.0,63.0,1.4,7.6,314.0,63.85,37.64
2018,1,21,9,45,727.0,74.5,1.2,8.25,342.0,111.65,63.33
2018,1,21,10,0,708.0,86.0,1.0,8.9,370.0,152.65,93.49
2018,1,21,10,15,759.0,82.5,1.0,9.6,410.0,198.49,129.58
2018,1,21,10,30,810.0,79.0,1.0,10.3,450.0,243.65,167.48
2018,1,21,10,45,835.0,78.0,1.0,11.05,479.5,287.44,206.15
2018,1,21,11,0,860.0,77.0,1.0,11.8,509.0,331.79,245.17
2018,1,21,11,15,869.0,78.0,1.05,12.5,528.5,375.34,283.42
2018,1,21,11,30,878.0,79.0,1.1,13.2,548.0,414.54,317.41
2018,1,21,11,45,869.0,83.5,1.2,13.9,556.5,446.46,345.35
2018,1,21,12,0,860.0,88.0,1.3,14.6,565.0,477.8,371.97
2018,1,21,12,15,877.0,84.0,1.35,14.9,573.5,511.03,399.58
2018,1,21,12,30,894.0,80.0,1.4,15.2,582.0,541.68,424.72
2018,1,21,12,45,804.0,106.0,1.5,15.5,555.5,543.88,427.92
2018,1,21,13,0,714.0,132.0,1.6,15.8,529.0,539.79,425.97
2018,1,21,13,15,584.5,165.0,1.65,15.8,485.5,511.21,405.08
2018,1,21,13,30,455.0,198.0,1.7,15.8,442.0,479.92,381.46
2018,1,21,13,45,447.5,191.5,1.7,15.8,425.0,477.91,381.08
2018,1,21,14,0,440.0,185.0,1.7,15.8,408.0,474.0,378.99
2018,1,21,14,15,512.0,158.0,1.6,15.6,404.5,495.88,397.54
2018,1,21,14,30,584.0,131.0,1.5,15.4,401.0,519.38,416.91
2018,1,21,14,45,560.5,126.0,1.4,15.15,370.5,500.99,403.28
2018,1,21,15,0,537.0,121.0,1.3,14.9,340.0,476.85,385.43
2018,1,21,15,15,548.0,106.5,1.25,14.15,312.0,469.24,381.27
2018,1,21,15,30,559.0,92.0,1.2,13.4,284.0,455.35,371.84
2018,1,21,15,45,460.0,87.0,1.2,12.65,231.5,381.69,314.29
2018,1,21,16,0,361.0,82.0,1.2,11.9,179.0,314.61,260.42
2018,1,21,16,15,383.0,64.0,1.25,11.2,150.5,299.15,247.85
2018,1,21,16,30,405.0,46.0,1.3,10.5,122.0,285.36,234.82
2018,1,21,16,45,411.5,38.0,1.35,9.8,97.0,269.62,217.93
2018,1,21,17,0,418.0,30.0,1.4,9.1,72.0,252.69,192.33
2018,1,21,17,15,256.0,19.5,1.45,8.9,41.0,148.09,8.6
2018,1,21,17,30,94.0,9.0,1.5,8.7,10.0,45.54,0.0
2018,1,21,17,45,47.0,4.5,1.5,8.5,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
