Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.4,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,4.0,3.0,2.86,0.0
2018,1,22,7,45,0.0,14.5,0.9,4.65,14.5,13.46,0.0
2018,1,22,8,0,0.0,26.0,0.8,5.3,26.0,23.9,14.27
2018,1,22,8,15,0.0,42.0,0.9,6.05,42.0,37.93,28.37
2018,1,22,8,30,0.0,58.0,1.0,6.8,58.0,51.82,41.44
2018,1,22,8,45,7.0,76.5,1.05,7.55,78.5,67.46,55.87
2018,1,22,9,0,14.0,95.0,1.1,8.3,99.0,82.9,69.84
2018,1,22,9,15,36.5,115.5,1.1,8.65,127.5,95.39,81.0
2018,1,22,9,30,59.0,136.0,1.1,9.0,156.0,113.14,91.13
2018,1,22,9,45,68.5,153.0,1.05,9.35,179.0,132.51,105.6
2018,1,22,10,0,78.0,170.0,1.0,9.7,202.0,152.94,121.42
2018,1,22,10,15,74.5,183.0,1.1,10.1,215.5,169.18,134.7
2018,1,22,10,30,71.0,196.0,1.2,10.5,229.0,185.02,147.79
2018,1,22,10,45,87.5,210.5,1.35,10.9,253.5,206.99,165.29
2018,1,22,11,0,104.0,225.0,1.5,11.3,278.0,230.45,184.08
2018,1,22,11,15,135.5,235.5,1.7,11.75,307.0,256.14,204.48
2018,1,22,11,30,167.0,246.0,1.9,12.2,336.0,285.92,228.31
2018,1,22,11,45,177.0,252.0,2.1,12.7,349.0,304.85,243.7
2018,1,22,12,0,187.0,258.0,2.3,13.2,362.0,324.09,259.31
2018,1,22,12,15,197.0,259.0,2.45,13.45,369.5,339.02,271.66
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,353.93,283.99
2018,1,22,12,45,190.0,259.0,2.8,14.0,366.0,352.3,283.09
2018,1,22,13,0,173.0,258.0,3.0,14.3,355.0,349.26,281.01
2018,1,22,13,15,187.5,252.0,2.85,14.15,355.0,358.3,288.88
2018,1,22,13,30,202.0,246.0,2.7,14.0,355.0,367.08,296.52
2018,1,22,13,45,254.5,229.5,2.55,13.85,362.0,394.33,319.28
2018,1,22,14,0,307.0,213.0,2.4,13.7,369.0,415.28,337.03
2018,1,22,14,15,427.0,177.5,2.2,13.4,383.0,465.13,378.33
2018,1,22,14,30,547.0,142.0,2.0,13.1,397.0,506.02,412.14
2018,1,22,14,45,634.0,115.0,1.85,12.75,391.0,536.97,437.58
2018,1,22,15,0,721.0,88.0,1.7,12.4,385.0,559.84,456.6
2018,1,22,15,15,686.0,85.5,1.65,11.95,347.0,531.85,435.64
2018,1,22,15,30,651.0,83.0,1.6,11.5,309.0,502.1,413.16
2018,1,22,15,45,591.5,79.0,1.55,11.05,264.5,454.94,376.21
2018,1,22,16,0,532.0,75.0,1.5,10.6,220.0,407.53,338.03
2018,1,22,16,15,377.5,66.0,1.55,10.2,160.0,299.93,249.66
2018,1,22,16,30,223.0,57.0,1.6,9.8,100.0,202.52,167.24
2018,1,22,16,45,176.5,43.5,1.65,9.45,71.5,159.46,129.02
2018,1,22,17,0,130.0,30.0,1.7,9.1,43.0,118.53,89.98
2018,1,22,17,15,84.0,19.0,1.75,8.95,26.0,74.06,13.4
2018,1,22,17,30,38.0,8.0,1.8,8.8,9.0,22.68,0.0
2018,1,22,17,45,19.0,4.0,1.9,8.7,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,36.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,1,23,7,30,72.0,8.0,4.7,14.5,8.0,7.63,0.0
2018,1,23,7,45,188.0,17.0,4.65,14.55,31.0,13.76,0.0
2018,1,23,8,0,304.0,26.0,4.6,14.6,54.0,20.37,10.84
2018,1,23,8,15,447.5,34.5,4.7,14.8,102.5,26.28,17.19
2018,1,23,8,30,591.0,43.0,4.8,15.0,151.0,35.03,25.29
2018,1,23,8,45,393.0,50.0,4.85,15.15,130.0,35.67,26.11
2018,1,23,9,0,195.0,57.0,4.9,15.3,109.0,40.56,30.55
2018,1,23,9,15,477.5,59.0,5.1,15.5,214.5,39.51,29.62
2018,1,23,9,30,760.0,61.0,5.3,15.7,320.0,64.65,35.51
2018,1,23,9,45,817.0,60.0,5.5,15.85,367.5,108.46,54.98
2018,1,23,10,0,874.0,59.0,5.7,16.0,415.0,161.84,91.85
2018,1,23,10,15,895.0,60.5,5.8,16.0,450.5,210.27,131.87
2018,1,23,10,30,916.0,62.0,5.9,16.0,486.0,259.25,175.34
2018,1,23,10,45,931.5,62.5,6.0,16.05,515.0,306.19,218.52
2018,1,23,11,0,947.0,63.0,6.1,16.1,544.0,352.66,261.51
2018,1,23,11,15,955.5,63.5,6.1,16.05,564.5,395.97,301.78
2018,1,23,11,30,964.0,64.0,6.1,16.0,585.0,437.78,340.19
2018,1,23,11,45,968.5,64.0,6.1,16.0,597.5,475.7,374.77
2018,1,23,12,0,973.0,64.0,6.1,16.0,610.0,511.44,406.87
2018,1,23,12,15,972.5,65.0,6.0,16.0,614.5,543.36,435.13
2018,1,23,12,30,972.0,66.0,5.9,16.0,619.0,572.53,460.58
2018,1,23,12,45,969.0,66.5,5.85,16.0,615.0,596.95,481.93
2018,1,23,13,0,966.0,67.0,5.8,16.0,611.0,618.28,500.46
2018,1,23,13,15,959.5,66.5,5.65,15.95,598.0,633.37,513.68
2018,1,23,13,30,953.0,66.0,5.5,15.9,585.0,645.12,524.04
2018,1,23,13,45,945.5,65.5,5.4,15.85,565.5,652.93,531.31
2018,1,23,14,0,938.0,65.0,5.3,15.8,546.0,657.42,535.85
2018,1,23,14,15,927.0,64.0,5.15,15.6,519.5,655.88,535.74
2018,1,23,14,30,916.0,63.0,5.0,15.4,493.0,651.1,533.0
2018,1,23,14,45,898.0,61.5,4.85,15.25,459.0,638.23,523.73
2018,1,23,15,0,880.0,60.0,4.7,15.1,425.0,622.42,511.96
2018,1,23,15,15,856.0,57.5,4.45,14.6,386.0,599.02,494.28
2018,1,23,15,30,832.0,55.0,4.2,14.1,347.0,573.26,474.26
2018,1,23,15,45,799.0,52.0,3.9,13.65,304.0,543.7,450.47
2018,1,23,16,0,766.0,49.0,3.6,13.2,261.0,508.41,421.37
2018,1,23,16,15,716.5,45.0,3.25,12.2,216.0,461.7,382.54
2018,1,23,16,30,667.0,41.0,2.9,11.2,171.0,414.9,341.82
2018,1,23,16,45,581.5,35.5,2.6,10.2,127.0,348.91,283.59
2018,1,23,17,0,496.0,30.0,2.3,9.2,83.0,285.46,221.96
2018,1,23,17,15,316.0,21.0,2.25,8.8,48.5,179.58,61.9
2018,1,23,17,30,136.0,12.0,2.2,8.4,14.0,65.76,0.0
2018,1,23,17,45,68.0,6.0,2.2,8.0,7.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,7,15,44.0,4.5,1.2,-0.3,5.0,0.0,0.0
2018,1,24,7,30,88.0,9.0,1.3,0.7,10.0,8.58,0.0
2018,1,24,7,45,217.0,21.0,1.45,1.75,38.0,17.68,0.0
2018,1,24,8,0,346.0,33.0,1.6,2.8,66.0,27.05,17.4
2018,1,24,8,15,438.5,42.5,1.75,3.5,108.0,33.52,24.73
2018,1,24,8,30,531.0,52.0,1.9,4.2,150.0,39.81,30.93
2018,1,24,8,45,624.5,56.0,2.05,4.85,201.0,41.11,32.34
2018,1,24,9,0,718.0,60.0,2.2,5.5,252.0,46.81,37.63
2018,1,24,9,15,757.0,64.0,2.15,5.9,296.5,48.44,39.1
2018,1,24,9,30,796.0,68.0,2.1,6.3,341.0,72.86,42.65
2018,1,24,9,45,823.0,70.5,2.0,6.7,381.0,119.19,65.58
2018,1,24,10,0,850.0,73.0,1.9,7.1,421.0,167.39,100.28
2018,1,24,10,15,868.5,75.0,1.85,7.4,455.5,215.23,140.55
2018,1,24,10,30,887.0,77.0,1.8,7.7,490.0,263.55,183.76
2018,1,24,10,45,900.5,78.0,1.8,8.05,518.0,309.85,226.29
2018,1,24,11,0,914.0,79.0,1.8,8.4,546.0,358.76,270.69
2018,1,24,11,15,922.5,80.5,1.85,8.65,567.0,402.03,310.18
2018,1,24,11,30,931.0,82.0,1.9,8.9,588.0,443.9,347.73
2018,1,24,11,45,936.5,82.0,1.95,9.15,601.0,481.48,381.09
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,517.01,412.06
2018,1,24,12,15,945.5,81.5,2.15,9.6,619.0,548.86,439.95
2018,1,24,12,30,949.0,81.0,2.3,9.8,624.0,578.21,465.37
2018,1,24,12,45,950.5,80.0,2.4,9.95,621.0,603.31,487.0
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,625.54,506.07
2018,1,24,13,15,945.0,78.5,2.6,10.15,605.0,640.34,519.39
2018,1,24,13,30,938.0,78.0,2.7,10.2,592.0,651.83,530.02
2018,1,24,13,45,928.0,78.0,2.75,10.3,572.0,658.72,536.65
2018,1,24,14,0,918.0,78.0,2.8,10.4,552.0,662.3,540.64
2018,1,24,14,15,906.0,76.5,2.85,10.35,525.0,659.73,540.18
2018,1,24,14,30,894.0,75.0,2.9,10.3,498.0,657.48,539.77
2018,1,24,14,45,876.0,73.0,2.95,10.2,464.5,644.51,531.14
2018,1,24,15,0,858.0,71.0,3.0,10.1,431.0,628.57,520.02
2018,1,24,15,15,833.0,68.5,2.8,9.75,391.5,604.97,502.1
2018,1,24,15,30,808.0,66.0,2.6,9.4,352.0,578.93,481.84
2018,1,24,15,45,772.0,62.5,2.35,9.0,308.5,543.1,453.07
2018,1,24,16,0,736.0,59.0,2.1,8.6,265.0,505.75,422.17
2018,1,24,16,15,682.5,54.5,1.95,7.55,219.5,456.45,381.67
2018,1,24,16,30,629.0,50.0,1.8,6.5,174.0,411.97,343.08
2018,1,24,16,45,536.0,42.5,1.65,5.5,129.0,341.16,281.04
2018,1,24,17,0,443.0,35.0,1.5,4.5,84.0,274.03,217.44
2018,1,24,17,15,261.0,22.5,1.7,4.35,48.0,159.41,71.06
2018,1,24,17,30,79.0,10.0,1.9,4.2,12.0,41.35,0.0
2018,1,24,17,45,39.5,5.0,2.15,4.1,6.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.35,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.5,11.0,9.53,0.0
2018,1,25,7,45,282.0,20.5,1.5,-0.6,43.0,17.08,0.0
2018,1,25,8,0,449.0,31.0,1.7,0.3,75.0,25.04,16.03
2018,1,25,8,15,548.5,37.0,1.9,0.9,119.5,31.12,22.85
2018,1,25,8,30,648.0,43.0,2.1,1.5,164.0,34.91,26.76
2018,1,25,8,45,703.5,48.0,2.3,2.15,211.0,37.7,29.54
2018,1,25,9,0,759.0,53.0,2.5,2.8,258.0,40.51,32.18
2018,1,25,9,15,796.0,56.0,2.5,3.25,302.5,41.56,33.12
2018,1,25,9,30,833.0,59.0,2.5,3.7,347.0,67.75,37.0
2018,1,25,9,45,858.5,60.5,2.5,4.15,387.0,120.06,65.23
2018,1,25,10,0,884.0,62.0,2.5,4.6,427.0,168.86,100.97
2018,1,25,10,15,901.5,64.0,2.45,5.0,462.0,217.85,142.94
2018,1,25,10,30,919.0,66.0,2.4,5.4,497.0,267.09,187.69
2018,1,25,10,45,931.5,67.0,2.35,5.8,525.0,314.11,231.55
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,360.41,274.57
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,403.72,314.55
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,445.5,352.31
2018,1,25,11,45,965.0,69.0,2.2,7.25,607.0,483.78,386.44
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,519.92,417.96
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,552.0,445.26
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,581.32,469.63
2018,1,25,12,45,965.0,72.5,1.95,8.35,625.5,606.37,490.29
2018,1,25,13,0,961.0,74.0,1.9,8.6,622.0,628.31,508.1
2018,1,25,13,15,957.5,73.5,1.85,8.75,610.5,645.31,522.02
2018,1,25,13,30,954.0,73.0,1.8,8.9,599.0,659.06,533.24
2018,1,25,13,45,948.0,71.5,1.75,9.05,579.5,666.93,539.88
2018,1,25,14,0,942.0,70.0,1.7,9.2,560.0,671.46,543.9
2018,1,25,14,15,929.0,68.5,1.55,9.15,532.0,668.25,541.6
2018,1,25,14,30,916.0,67.0,1.4,9.1,504.0,661.74,536.7
2018,1,25,14,45,900.5,65.0,1.3,9.1,470.5,649.91,528.0
2018,1,25,15,0,885.0,63.0,1.2,9.1,437.0,635.09,516.88
2018,1,25,15,15,862.5,60.5,1.05,8.8,398.0,612.54,499.74
2018,1,25,15,30,840.0,58.0,0.9,8.5,359.0,591.74,483.38
2018,1,25,15,45,807.5,55.0,0.7,8.25,315.5,558.02,456.06
2018,1,25,16,0,775.0,52.0,0.5,8.0,272.0,522.66,426.69
2018,1,25,16,15,724.5,48.0,0.5,7.6,226.0,474.84,388.61
2018,1,25,16,30,674.0,44.0,0.5,7.2,180.0,426.87,348.54
2018,1,25,16,45,591.0,38.0,0.5,6.8,135.0,360.64,291.83
2018,1,25,17,0,508.0,32.0,0.5,6.4,90.0,296.77,232.56
2018,1,25,17,15,341.5,23.0,0.6,6.05,54.0,197.47,102.2
2018,1,25,17,30,175.0,14.0,0.7,5.7,18.0,84.38,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,26,7,15,36.0,4.5,0.9,-0.7,5.0,0.0,0.0
2018,1,26,7,30,72.0,9.0,0.9,0.0,10.0,8.58,0.0
2018,1,26,7,45,107.0,22.0,0.9,0.75,29.5,17.48,0.0
2018,1,26,8,0,142.0,35.0,0.9,1.5,49.0,28.65,19.24
2018,1,26,8,15,261.0,47.0,0.85,2.1,90.0,35.99,27.24
2018,1,26,8,30,380.0,59.0,0.8,2.7,131.0,44.45,35.49
2018,1,26,8,45,401.0,72.0,0.7,3.35,165.5,53.22,43.8
2018,1,26,9,0,422.0,85.0,0.6,4.0,200.0,61.67,51.61
2018,1,26,9,15,488.0,90.0,0.85,4.95,244.0,64.06,53.61
2018,1,26,9,30,554.0,95.0,1.1,5.9,288.0,85.33,57.2
2018,1,26,9,45,563.5,105.5,1.3,6.85,321.0,125.49,80.62
2018,1,26,10,0,573.0,116.0,1.5,7.8,354.0,166.22,111.26
2018,1,26,10,15,523.5,138.0,1.7,8.55,369.0,205.43,146.65
2018,1,26,10,30,474.0,160.0,1.9,9.3,384.0,240.04,179.13
2018,1,26,10,45,467.0,172.5,2.1,10.0,403.5,273.53,209.1
2018,1,26,11,0,460.0,185.0,2.3,10.7,423.0,305.83,237.77
2018,1,26,11,15,433.5,200.0,2.35,11.0,431.0,332.09,261.61
2018,1,26,11,30,407.0,215.0,2.4,11.3,439.0,355.55,282.48
2018,1,26,11,45,392.0,224.5,2.45,11.6,444.0,375.82,300.14
2018,1,26,12,0,377.0,234.0,2.5,11.9,449.0,394.28,315.9
2018,1,26,12,15,385.0,233.5,2.55,12.0,455.0,413.2,332.01
2018,1,26,12,30,393.0,233.0,2.6,12.1,461.0,431.44,347.41
2018,1,26,12,45,419.5,225.0,2.6,12.15,467.0,455.8,367.57
2018,1,26,13,0,446.0,217.0,2.6,12.2,473.0,476.77,385.02
2018,1,26,13,15,433.5,215.5,2.65,12.15,460.5,480.38,388.83
2018,1,26,13,30,421.0,214.0,2.7,12.1,448.0,482.04,391.1
2018,1,26,13,45,389.5,213.0,2.7,12.0,424.0,463.86,377.7
2018,1,26,14,0,358.0,212.0,2.7,11.9,400.0,449.93,367.43
2018,1,26,14,15,359.0,200.5,2.6,11.65,381.0,443.76,363.7
2018,1,26,14,30,360.0,189.0,2.5,11.4,362.0,436.06,358.68
2018,1,26,14,45,316.5,181.5,2.35,11.15,326.0,403.07,332.71
2018,1,26,15,0,273.0,174.0,2.2,10.9,290.0,369.24,305.85
2018,1,26,15,15,236.5,161.5,2.0,10.2,255.5,333.62,277.71
2018,1,26,15,30,200.0,149.0,1.8,9.5,221.0,288.67,241.51
2018,1,26,15,45,154.0,132.0,1.55,8.85,183.5,241.9,202.82
2018,1,26,16,0,108.0,115.0,1.3,8.2,146.0,195.95,164.06
2018,1,26,16,15,105.5,96.5,1.35,7.35,122.5,173.48,145.34
2018,1,26,16,30,103.0,78.0,1.4,6.5,99.0,150.45,125.33
2018,1,26,16,45,129.5,59.0,1.4,5.6,78.5,149.1,123.0
2018,1,26,17,0,156.0,40.0,1.4,4.7,58.0,136.32,108.79
2018,1,26,17,15,147.0,27.0,1.4,4.5,38.0,118.67,67.97
2018,1,26,17,30,138.0,14.0,1.4,4.3,18.0,69.82,0.0
2018,1,26,17,45,69.0,7.0,1.45,4.05,9.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,3.5,2.0,1.1,1.1,2.0,0.0,0.0
2018,1,27,7,30,7.0,4.0,1.3,2.0,4.0,3.81,0.0
2018,1,27,7,45,3.5,14.5,1.5,2.9,14.5,13.46,0.0
2018,1,27,8,0,0.0,25.0,1.7,3.8,25.0,23.22,14.46
2018,1,27,8,15,2.0,42.0,1.75,4.45,42.5,38.23,29.0
2018,1,27,8,30,4.0,59.0,1.8,5.1,60.0,52.96,42.88
2018,1,27,8,45,22.0,80.5,1.85,5.75,86.5,68.72,57.49
2018,1,27,9,0,40.0,102.0,1.9,6.4,113.0,85.23,72.52
2018,1,27,9,15,28.5,90.0,2.05,7.3,98.5,78.09,65.82
2018,1,27,9,30,17.0,78.0,2.2,8.2,84.0,70.43,55.43
2018,1,27,9,45,8.5,67.0,2.3,9.15,70.0,63.05,48.81
2018,1,27,10,0,0.0,56.0,2.4,10.1,56.0,52.06,39.43
2018,1,27,10,15,0.0,73.5,2.6,10.85,73.5,68.4,53.2
2018,1,27,10,30,0.0,91.0,2.8,11.6,91.0,84.47,66.53
2018,1,27,10,45,1.0,115.5,3.0,12.35,116.0,106.78,84.92
2018,1,27,11,0,2.0,140.0,3.2,13.1,141.0,129.24,103.19
2018,1,27,11,15,7.5,157.0,3.3,13.5,161.0,146.89,117.38
2018,1,27,11,30,13.0,174.0,3.4,13.9,181.0,165.14,132.04
2018,1,27,11,45,12.5,182.5,3.55,14.35,189.5,173.7,138.75
2018,1,27,12,0,12.0,191.0,3.7,14.8,198.0,182.28,145.47
2018,1,27,12,15,6.5,166.5,3.65,14.8,170.5,157.97,125.61
2018,1,27,12,30,1.0,142.0,3.6,14.8,143.0,132.85,105.02
2018,1,27,12,45,0.5,119.0,3.55,14.85,119.5,111.28,87.28
2018,1,27,13,0,0.0,96.0,3.5,14.9,96.0,89.5,69.28
2018,1,27,13,15,0.0,107.0,3.2,14.75,107.0,99.89,77.99
2018,1,27,13,30,0.0,118.0,2.9,14.6,118.0,110.42,86.8
2018,1,27,13,45,0.5,131.0,2.65,14.45,131.5,123.37,97.63
2018,1,27,14,0,1.0,144.0,2.4,14.3,145.0,136.67,108.75
2018,1,27,14,15,25.0,164.0,2.15,13.95,176.5,177.92,143.46
2018,1,27,14,30,49.0,184.0,1.9,13.6,208.0,216.41,175.62
2018,1,27,14,45,47.0,171.5,1.6,13.3,193.0,203.81,165.57
2018,1,27,15,0,45.0,159.0,1.3,13.0,178.0,190.96,155.4
2018,1,27,15,15,35.5,145.5,1.3,12.65,159.5,172.07,140.22
2018,1,27,15,30,26.0,132.0,1.3,12.3,141.0,153.18,124.84
2018,1,27,15,45,21.5,105.5,1.25,11.95,112.5,121.9,98.94
2018,1,27,16,0,17.0,79.0,1.2,11.6,84.0,90.31,72.34
2018,1,27,16,15,8.5,64.0,1.25,11.05,66.5,65.8,51.32
2018,1,27,16,30,0.0,49.0,1.3,10.5,49.0,46.04,34.1
2018,1,27,16,45,0.0,36.0,1.3,9.95,36.0,33.44,23.01
2018,1,27,17,0,0.0,23.0,1.3,9.4,23.0,21.34,12.21
2018,1,27,17,15,2.0,14.5,1.3,9.25,14.5,14.34,3.87
2018,1,27,17,30,4.0,6.0,1.3,9.1,6.0,7.37,0.0
2018,1,27,17,45,2.0,3.0,1.35,8.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.95,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.86,0.0
2018,1,28,7,45,0.0,8.5,0.8,8.3,8.5,7.87,0.0
2018,1,28,8,0,0.0,14.0,0.8,8.5,14.0,12.97,5.49
2018,1,28,8,15,0.0,19.5,0.9,8.7,19.5,18.07,10.57
2018,1,28,8,30,0.0,25.0,1.0,8.9,25.0,23.18,15.43
2018,1,28,8,45,0.0,27.0,1.1,9.15,27.0,25.04,17.25
2018,1,28,9,0,0.0,29.0,1.2,9.4,29.0,26.9,18.98
2018,1,28,9,15,0.0,35.5,1.25,9.55,35.5,32.95,24.49
2018,1,28,9,30,0.0,42.0,1.3,9.7,42.0,39.01,28.39
2018,1,28,9,45,0.0,52.5,1.35,9.85,52.5,48.79,36.77
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,58.6,45.08
2018,1,28,10,15,0.0,63.0,1.35,10.2,63.0,58.6,44.93
2018,1,28,10,30,0.0,63.0,1.3,10.4,63.0,58.61,44.8
2018,1,28,10,45,0.0,60.0,1.3,10.6,60.0,55.82,42.3
2018,1,28,11,0,0.0,57.0,1.3,10.8,57.0,53.03,39.82
2018,1,28,11,15,0.0,69.0,1.2,11.0,69.0,64.23,49.23
2018,1,28,11,30,0.0,81.0,1.1,11.2,81.0,75.45,58.57
2018,1,28,11,45,0.0,86.0,1.05,11.4,86.0,80.13,62.38
2018,1,28,12,0,0.0,91.0,1.0,11.6,91.0,84.81,66.19
2018,1,28,12,15,0.0,106.0,0.95,11.7,106.0,98.74,77.74
2018,1,28,12,30,0.0,121.0,0.9,11.8,121.0,112.76,89.28
2018,1,28,12,45,0.0,114.0,0.85,11.9,114.0,106.33,83.88
2018,1,28,13,0,0.0,107.0,0.8,12.0,107.0,99.83,78.49
2018,1,28,13,15,0.0,90.0,0.65,12.0,90.0,83.87,65.25
2018,1,28,13,30,0.0,73.0,0.5,12.0,73.0,67.97,52.03
2018,1,28,13,45,0.0,67.5,0.35,11.95,67.5,62.83,47.82
2018,1,28,14,0,0.0,62.0,0.2,11.9,62.0,57.69,43.58
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,50.69,37.75
2018,1,28,14,30,0.0,47.0,0.2,11.8,47.0,43.69,31.89
2018,1,28,14,45,0.0,40.0,0.2,11.75,40.0,37.16,26.4
2018,1,28,15,0,0.0,33.0,0.2,11.7,33.0,30.64,20.88
2018,1,28,15,15,0.0,30.0,0.3,11.45,30.0,27.85,18.53
2018,1,28,15,30,0.0,27.0,0.4,11.2,27.0,25.05,16.17
2018,1,28,15,45,0.0,24.5,0.5,11.0,24.5,22.72,14.18
2018,1,28,16,0,0.0,22.0,0.6,10.8,22.0,20.4,12.17
2018,1,28,16,15,0.0,17.0,0.65,10.6,17.0,15.75,8.11
2018,1,28,16,30,0.0,12.0,0.7,10.4,12.0,11.11,4.02
2018,1,28,16,45,0.0,10.0,0.75,10.15,10.0,9.26,2.32
2018,1,28,17,0,0.0,8.0,0.8,9.9,8.0,7.4,0.57
2018,1,28,17,15,0.0,5.5,0.9,9.85,5.5,5.09,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.86,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.8,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.75,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.8,2.0,1.91,0.0
2018,1,29,7,45,0.0,8.0,3.7,6.8,8.0,7.41,0.0
2018,1,29,8,0,0.0,14.0,3.7,6.8,14.0,12.97,5.57
2018,1,29,8,15,0.0,21.5,3.75,6.85,21.5,19.93,12.32
2018,1,29,8,30,0.0,29.0,3.8,6.9,29.0,26.91,18.93
2018,1,29,8,45,0.0,32.0,3.8,6.9,32.0,29.69,21.65
2018,1,29,9,0,0.0,35.0,3.8,6.9,35.0,32.48,24.28
2018,1,29,9,15,0.0,33.0,4.0,6.9,33.0,30.62,22.57
2018,1,29,9,30,0.0,31.0,4.2,6.9,31.0,28.77,19.68
2018,1,29,9,45,0.0,38.0,4.35,6.85,38.0,35.29,25.35
2018,1,29,10,0,0.0,45.0,4.5,6.8,45.0,41.81,30.99
2018,1,29,10,15,0.0,49.0,4.55,6.75,49.0,45.55,34.17
2018,1,29,10,30,0.0,53.0,4.6,6.7,53.0,49.28,37.34
2018,1,29,10,45,3.0,99.5,4.65,6.7,101.0,93.11,75.02
2018,1,29,11,0,6.0,146.0,4.7,6.7,149.0,135.9,111.37
2018,1,29,11,15,6.0,154.5,4.7,6.7,157.5,144.22,118.27
2018,1,29,11,30,6.0,163.0,4.7,6.7,166.0,152.59,125.24
2018,1,29,11,45,3.0,146.0,4.65,6.7,147.5,136.53,111.56
2018,1,29,12,0,0.0,129.0,4.6,6.7,129.0,119.89,97.39
2018,1,29,12,15,0.0,125.0,4.55,6.85,125.0,116.35,94.3
2018,1,29,12,30,0.0,121.0,4.5,7.0,121.0,112.77,91.19
2018,1,29,12,45,0.0,127.5,4.45,7.1,127.5,118.97,96.42
2018,1,29,13,0,0.0,134.0,4.4,7.2,134.0,125.25,101.73
2018,1,29,13,15,0.5,141.5,4.35,7.4,142.0,132.87,108.16
2018,1,29,13,30,1.0,149.0,4.3,7.6,150.0,140.65,114.74
2018,1,29,13,45,27.0,175.0,4.25,7.8,189.5,187.38,154.67
2018,1,29,14,0,53.0,201.0,4.2,8.0,229.0,232.45,192.86
2018,1,29,14,15,40.0,194.5,4.1,8.1,215.0,219.59,181.98
2018,1,29,14,30,27.0,188.0,4.0,8.2,201.0,199.37,165.03
2018,1,29,14,45,28.5,170.0,3.85,8.35,183.0,190.23,157.66
2018,1,29,15,0,30.0,152.0,3.7,8.5,165.0,173.5,143.88
2018,1,29,15,15,198.0,135.0,3.45,8.35,210.0,280.53,237.72
2018,1,29,15,30,366.0,118.0,3.2,8.2,255.0,376.62,319.85
2018,1,29,15,45,401.5,93.5,2.95,8.05,227.5,366.57,311.91
2018,1,29,16,0,437.0,69.0,2.7,7.9,200.0,358.4,305.29
2018,1,29,16,15,286.0,66.5,2.35,7.05,146.5,257.21,219.01
2018,1,29,16,30,135.0,64.0,2.0,6.2,93.0,157.26,132.13
2018,1,29,16,45,246.5,50.0,1.65,5.3,87.5,207.3,173.84
2018,1,29,17,0,358.0,36.0,1.3,4.4,82.0,242.24,197.81
2018,1,29,17,15,255.0,26.5,1.25,3.95,52.0,172.24,119.77
2018,1,29,17,30,152.0,17.0,1.2,3.5,22.0,79.96,0.0
2018,1,29,17,45,76.0,8.5,1.15,3.05,11.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,74.0,6.5,3.95,-1.85,8.0,0.0,0.0
2018,1,30,7,30,148.0,13.0,4.1,-1.6,16.0,12.39,0.0
2018,1,30,7,45,319.5,23.5,4.3,-1.3,52.0,19.51,4.03
2018,1,30,8,0,491.0,34.0,4.5,-1.0,88.0,27.31,18.71
2018,1,30,8,15,586.5,40.5,4.7,-0.65,135.5,34.03,25.8
2018,1,30,8,30,682.0,47.0,4.9,-0.3,183.0,38.16,30.05
2018,1,30,8,45,740.0,51.0,5.05,0.05,232.0,39.91,31.87
2018,1,30,9,0,798.0,55.0,5.2,0.4,281.0,41.76,33.65
2018,1,30,9,15,834.0,58.0,5.25,0.8,327.5,42.77,34.53
2018,1,30,9,30,870.0,61.0,5.3,1.2,374.0,79.24,42.04
2018,1,30,9,45,895.5,62.5,5.35,1.55,416.0,134.19,74.96
2018,1,30,10,0,921.0,64.0,5.4,1.9,458.0,185.49,114.89
2018,1,30,10,15,937.0,65.5,5.4,2.2,493.5,236.18,160.2
2018,1,30,10,30,953.0,67.0,5.4,2.5,529.0,286.92,208.01
2018,1,30,10,45,964.5,68.0,5.4,2.75,558.0,335.75,255.13
2018,1,30,11,0,976.0,69.0,5.4,3.0,587.0,383.74,301.31
2018,1,30,11,15,983.5,69.5,5.4,3.2,608.5,428.72,344.41
2018,1,30,11,30,991.0,70.0,5.4,3.4,630.0,472.06,385.24
2018,1,30,11,45,995.0,71.0,5.4,3.55,643.5,512.48,422.83
2018,1,30,12,0,999.0,72.0,5.4,3.7,657.0,550.63,457.68
2018,1,30,12,15,1001.0,72.0,5.35,3.75,662.5,584.34,488.22
2018,1,30,12,30,1003.0,72.0,5.3,3.8,668.0,615.3,515.86
2018,1,30,12,45,1002.0,72.0,5.3,3.85,665.0,641.69,539.44
2018,1,30,13,0,1001.0,72.0,5.3,3.9,662.0,664.95,560.09
2018,1,30,13,15,997.5,71.5,5.25,3.85,650.0,682.95,576.26
2018,1,30,13,30,994.0,71.0,5.2,3.8,638.0,697.56,589.49
2018,1,30,13,45,988.0,70.0,5.15,3.75,618.5,706.62,598.14
2018,1,30,14,0,982.0,69.0,5.1,3.7,599.0,712.19,603.89
2018,1,30,14,15,972.5,68.0,5.05,3.55,572.0,712.03,605.17
2018,1,30,14,30,963.0,67.0,5.0,3.4,545.0,708.44,603.63
2018,1,30,14,45,949.5,64.5,4.95,3.2,510.5,697.17,595.96
2018,1,30,15,0,936.0,62.0,4.9,3.0,476.0,682.66,585.53
2018,1,30,15,15,915.5,60.0,4.7,2.65,435.5,661.24,568.86
2018,1,30,15,30,895.0,58.0,4.5,2.3,395.0,637.15,549.62
2018,1,30,15,45,866.0,55.0,4.3,1.95,350.0,604.22,522.57
2018,1,30,16,0,837.0,52.0,4.1,1.6,305.0,573.75,496.55
2018,1,30,16,15,792.5,48.5,3.65,0.85,257.0,527.79,456.6
2018,1,30,16,30,748.0,45.0,3.2,0.1,209.0,481.24,414.8
2018,1,30,16,45,679.0,39.5,2.75,-0.65,161.5,419.43,358.14
2018,1,30,17,0,610.0,34.0,2.3,-1.4,114.0,359.16,299.7
2018,1,30,17,15,448.5,26.5,2.2,-1.85,72.0,255.78,188.97
2018,1,30,17,30,287.0,19.0,2.1,-2.3,30.0,139.51,0.0
2018,1,30,17,45,143.5,9.5,2.0,-2.7,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.0,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,34.0,9.0,1.1,-3.7,10.0,8.58,0.0
2018,1,31,7,45,63.5,25.5,1.2,-3.1,31.0,21.02,6.33
2018,1,31,8,0,93.0,42.0,1.3,-2.5,52.0,33.97,24.99
2018,1,31,8,15,211.5,54.5,1.45,-1.85,93.0,41.56,33.0
2018,1,31,8,30,330.0,67.0,1.6,-1.2,134.0,50.2,41.49
2018,1,31,8,45,521.5,63.0,1.7,-0.5,198.5,45.85,37.58
2018,1,31,9,0,713.0,59.0,1.8,0.2,263.0,44.9,36.67
2018,1,31,9,15,774.0,59.0,1.9,0.7,312.5,43.29,35.08
2018,1,31,9,30,835.0,59.0,2.0,1.2,362.0,78.09,41.0
2018,1,31,9,45,855.5,61.0,2.15,1.7,401.5,131.4,73.64
2018,1,31,10,0,876.0,63.0,2.3,2.2,441.0,180.49,112.0
2018,1,31,10,15,891.5,65.5,2.4,2.6,476.0,229.82,155.7
2018,1,31,10,30,907.0,68.0,2.5,3.0,511.0,279.27,201.58
2018,1,31,10,45,893.0,75.0,2.65,3.4,531.5,324.1,245.05
2018,1,31,11,0,879.0,82.0,2.8,3.8,552.0,362.96,283.0
2018,1,31,11,15,771.5,117.5,2.9,4.15,541.0,391.5,312.9
2018,1,31,11,30,664.0,153.0,3.0,4.5,530.0,413.06,335.12
2018,1,31,11,45,585.0,180.5,3.1,4.85,518.0,429.15,351.13
2018,1,31,12,0,506.0,208.0,3.2,5.2,506.0,439.96,361.71
2018,1,31,12,15,603.0,179.5,3.3,5.4,538.0,485.24,400.11
2018,1,31,12,30,700.0,151.0,3.4,5.6,570.0,531.69,439.32
2018,1,31,12,45,630.0,171.5,3.5,5.85,547.0,533.21,441.24
2018,1,31,13,0,560.0,192.0,3.6,6.1,524.0,527.07,436.85
2018,1,31,13,15,582.5,180.5,3.65,6.25,520.5,543.83,451.66
2018,1,31,13,30,605.0,169.0,3.7,6.4,517.0,562.31,467.57
2018,1,31,13,45,757.0,122.0,3.75,6.5,543.5,622.17,518.05
2018,1,31,14,0,909.0,75.0,3.8,6.6,570.0,675.17,562.77
2018,1,31,14,15,905.0,72.5,3.75,6.55,545.5,676.61,564.78
2018,1,31,14,30,901.0,70.0,3.7,6.5,521.0,674.83,564.52
2018,1,31,14,45,868.5,72.5,3.7,6.45,484.5,657.03,551.45
2018,1,31,15,0,836.0,75.0,3.7,6.4,448.0,640.67,539.25
2018,1,31,15,15,815.0,71.5,3.4,5.95,409.0,618.24,522.16
2018,1,31,15,30,794.0,68.0,3.1,5.5,370.0,593.32,502.68
2018,1,31,15,45,764.0,64.5,2.8,5.05,328.0,560.62,476.34
2018,1,31,16,0,734.0,61.0,2.5,4.6,286.0,526.23,447.84
2018,1,31,16,15,537.0,67.5,2.4,3.7,218.0,409.93,351.26
2018,1,31,16,30,340.0,74.0,2.3,2.8,150.0,294.86,252.9
2018,1,31,16,45,281.0,60.5,2.15,1.9,113.5,241.03,205.15
2018,1,31,17,0,222.0,47.0,2.0,1.0,77.0,190.0,157.99
2018,1,31,17,15,171.5,32.0,2.1,0.8,49.5,144.6,107.68
2018,1,31,17,30,121.0,17.0,2.2,0.6,22.0,67.81,0.0
2018,1,31,17,45,60.5,8.5,2.25,0.4,11.0,8.1,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
