Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,26.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,52.0,11.0,3.0,-0.4,12.0,10.48,0.0
2018,2,1,7,45,123.0,25.0,3.1,0.15,36.5,19.71,6.54
2018,2,1,8,0,194.0,39.0,3.2,0.7,61.0,30.23,21.39
2018,2,1,8,15,277.5,52.0,3.2,1.4,100.0,39.58,30.77
2018,2,1,8,30,361.0,65.0,3.2,2.1,139.0,48.6,39.48
2018,2,1,8,45,403.0,76.0,3.2,2.8,177.5,55.71,46.21
2018,2,1,9,0,445.0,87.0,3.2,3.5,216.0,62.56,52.51
2018,2,1,9,15,450.5,102.0,3.45,4.3,250.0,72.0,61.0
2018,2,1,9,30,456.0,117.0,3.7,5.1,284.0,105.01,73.67
2018,2,1,9,45,405.5,141.5,3.95,5.95,302.0,145.75,103.82
2018,2,1,10,0,355.0,166.0,4.2,6.8,320.0,185.46,138.2
2018,2,1,10,15,342.0,183.0,4.35,7.35,341.0,217.09,165.96
2018,2,1,10,30,329.0,200.0,4.5,7.9,362.0,247.33,193.09
2018,2,1,10,45,344.0,210.0,4.6,8.5,387.5,278.59,220.13
2018,2,1,11,0,359.0,220.0,4.7,9.1,413.0,310.7,247.8
2018,2,1,11,15,353.0,230.5,4.85,9.6,426.5,336.11,270.25
2018,2,1,11,30,347.0,241.0,5.0,10.1,440.0,360.48,291.43
2018,2,1,11,45,307.0,254.5,5.1,10.55,433.5,371.16,301.26
2018,2,1,12,0,267.0,268.0,5.2,11.0,427.0,378.57,307.89
2018,2,1,12,15,265.5,271.0,5.3,11.3,430.0,393.26,320.33
2018,2,1,12,30,264.0,274.0,5.4,11.6,433.0,407.14,331.96
2018,2,1,12,45,269.0,271.5,5.45,11.85,433.0,418.69,341.74
2018,2,1,13,0,274.0,269.0,5.5,12.1,433.0,429.53,350.92
2018,2,1,13,15,275.5,263.0,5.5,12.25,425.0,434.01,355.06
2018,2,1,13,30,277.0,257.0,5.5,12.4,417.0,437.45,358.37
2018,2,1,13,45,205.0,250.5,5.5,12.55,367.0,385.3,316.02
2018,2,1,14,0,133.0,244.0,5.5,12.7,317.0,337.0,276.23
2018,2,1,14,15,100.0,229.0,5.4,12.65,282.5,295.77,242.75
2018,2,1,14,30,67.0,214.0,5.3,12.6,248.0,260.96,214.11
2018,2,1,14,45,69.5,202.0,5.2,12.6,235.0,252.35,207.59
2018,2,1,15,0,72.0,190.0,5.1,12.6,222.0,243.48,200.78
2018,2,1,15,15,59.5,170.5,4.95,12.4,195.5,215.92,178.22
2018,2,1,15,30,47.0,151.0,4.8,12.2,169.0,188.1,155.23
2018,2,1,15,45,53.0,134.0,4.65,12.0,152.0,174.64,144.44
2018,2,1,16,0,59.0,117.0,4.5,11.8,135.0,160.65,132.95
2018,2,1,16,15,119.5,100.0,4.4,11.45,129.5,186.22,155.55
2018,2,1,16,30,180.0,83.0,4.3,11.1,124.0,208.72,174.52
2018,2,1,16,45,165.5,66.5,4.2,10.75,97.5,179.14,147.86
2018,2,1,17,0,151.0,50.0,4.1,10.4,71.0,149.76,120.46
2018,2,1,17,15,90.0,33.0,4.15,10.2,44.0,98.22,70.76
2018,2,1,17,30,29.0,16.0,4.2,10.0,17.0,33.5,0.0
2018,2,1,17,45,14.5,8.0,4.25,9.85,8.5,13.38,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,7.5,3.5,2.7,-0.2,3.5,0.0,0.0
2018,2,2,7,30,15.0,7.0,3.1,0.2,7.0,6.67,0.0
2018,2,2,7,45,8.5,19.0,3.45,0.6,19.0,17.55,6.04
2018,2,2,8,0,2.0,31.0,3.8,1.0,31.0,28.58,19.97
2018,2,2,8,15,6.5,45.5,4.05,1.25,46.5,41.47,32.55
2018,2,2,8,30,11.0,60.0,4.3,1.5,62.0,54.25,44.81
2018,2,2,8,45,65.0,83.5,4.5,1.75,102.0,68.39,58.15
2018,2,2,9,0,119.0,107.0,4.7,2.0,142.0,85.53,74.08
2018,2,2,9,15,202.0,125.5,4.8,2.25,195.5,93.46,81.29
2018,2,2,9,30,285.0,144.0,4.9,2.5,249.0,122.99,94.73
2018,2,2,9,45,465.5,126.5,4.95,2.75,320.5,141.22,98.39
2018,2,2,10,0,646.0,109.0,5.0,3.0,392.0,180.38,122.57
2018,2,2,10,15,810.0,84.5,5.05,3.2,467.5,230.23,160.43
2018,2,2,10,30,974.0,60.0,5.1,3.4,543.0,293.87,213.35
2018,2,2,10,45,984.5,61.5,5.2,3.55,572.5,344.0,261.75
2018,2,2,11,0,995.0,63.0,5.3,3.7,602.0,393.19,309.06
2018,2,2,11,15,1001.5,63.5,5.3,3.75,623.5,438.77,352.74
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,482.6,394.03
2018,2,2,11,45,1011.5,64.5,5.35,3.85,658.5,523.1,431.79
2018,2,2,12,0,1015.0,65.0,5.4,3.9,672.0,561.24,466.77
2018,2,2,12,15,1015.5,66.0,5.4,3.85,677.5,595.78,498.15
2018,2,2,12,30,1016.0,67.0,5.4,3.8,683.0,627.47,526.6
2018,2,2,12,45,1014.0,68.0,5.4,3.75,680.0,654.75,550.98
2018,2,2,13,0,1012.0,69.0,5.4,3.7,677.0,678.83,572.4
2018,2,2,13,15,1009.5,68.5,5.4,3.6,666.0,697.74,589.54
2018,2,2,13,30,1007.0,68.0,5.4,3.5,655.0,713.24,603.77
2018,2,2,13,45,1006.5,67.0,5.35,3.35,638.5,726.04,615.63
2018,2,2,14,0,1006.0,66.0,5.3,3.2,622.0,735.38,624.64
2018,2,2,14,15,997.0,65.5,5.2,3.0,595.0,736.21,626.59
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,733.52,625.52
2018,2,2,14,45,974.5,63.0,5.05,2.55,533.0,722.68,618.38
2018,2,2,15,0,961.0,61.0,5.0,2.3,498.0,708.51,608.58
2018,2,2,15,15,942.5,59.0,4.85,1.9,457.0,687.96,593.06
2018,2,2,15,30,924.0,57.0,4.7,1.5,416.0,664.58,574.86
2018,2,2,15,45,897.0,54.5,4.55,1.1,370.5,632.72,549.13
2018,2,2,16,0,870.0,52.0,4.4,0.7,325.0,598.89,520.93
2018,2,2,16,15,828.0,48.0,4.0,0.0,275.5,552.78,480.96
2018,2,2,16,30,786.0,44.0,3.6,-0.7,226.0,509.92,442.18
2018,2,2,16,45,718.0,39.5,3.2,-1.4,176.5,448.09,385.72
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,387.66,327.63
2018,2,2,17,15,506.5,28.0,2.6,-2.65,83.0,291.03,229.5
2018,2,2,17,30,363.0,21.0,2.4,-3.2,39.0,189.76,0.0
2018,2,2,17,45,181.5,10.5,2.15,-3.75,19.5,82.65,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,74.0,7.0,1.35,-5.65,9.0,0.0,0.0
2018,2,3,7,30,148.0,14.0,1.5,-5.2,18.0,13.34,0.0
2018,2,3,7,45,320.5,24.5,1.6,-4.75,56.0,19.9,8.73
2018,2,3,8,0,493.0,35.0,1.7,-4.3,94.0,27.65,19.71
2018,2,3,8,15,589.5,40.5,1.65,-3.8,142.5,33.4,25.75
2018,2,3,8,30,686.0,46.0,1.6,-3.3,191.0,36.63,29.12
2018,2,3,8,45,734.5,50.5,1.6,-2.8,239.0,38.9,31.38
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,41.19,33.54
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,42.19,34.4
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,86.39,45.71
2018,2,3,9,45,865.0,63.5,1.35,-0.9,417.0,141.09,81.31
2018,2,3,10,0,887.0,66.0,1.3,-0.4,458.0,191.69,121.94
2018,2,3,10,15,901.5,69.0,1.25,0.0,493.5,242.17,167.12
2018,2,3,10,30,916.0,72.0,1.2,0.4,529.0,292.67,213.87
2018,2,3,10,45,926.0,73.5,1.2,0.85,557.5,340.33,258.54
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,387.1,301.81
2018,2,3,11,15,904.0,87.0,1.25,1.65,595.5,426.29,338.84
2018,2,3,11,30,872.0,99.0,1.3,2.0,605.0,459.24,369.6
2018,2,3,11,45,828.0,114.5,1.35,2.35,603.5,488.37,396.17
2018,2,3,12,0,784.0,130.0,1.4,2.7,602.0,511.06,416.63
2018,2,3,12,15,851.5,110.5,1.45,2.95,627.0,556.62,454.69
2018,2,3,12,30,919.0,91.0,1.5,3.2,652.0,601.35,491.53
2018,2,3,12,45,931.5,87.5,1.6,3.45,653.5,630.45,515.93
2018,2,3,13,0,944.0,84.0,1.7,3.7,655.0,657.13,538.29
2018,2,3,13,15,939.5,83.5,1.75,3.85,643.5,673.78,552.49
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,687.18,564.11
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,694.83,571.37
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,699.14,576.04
2018,2,3,14,15,909.0,80.0,1.95,4.15,566.5,697.83,576.69
2018,2,3,14,30,898.0,79.0,2.0,4.1,540.0,693.27,574.82
2018,2,3,14,45,881.0,77.5,2.05,4.05,506.0,685.09,569.95
2018,2,3,15,0,864.0,76.0,2.1,4.0,472.0,670.04,559.77
2018,2,3,15,15,839.5,73.5,1.9,3.65,431.5,646.08,541.45
2018,2,3,15,30,815.0,71.0,1.7,3.3,391.0,619.6,520.82
2018,2,3,15,45,782.0,68.0,1.5,2.9,347.0,584.96,493.32
2018,2,3,16,0,749.0,65.0,1.3,2.5,303.0,548.62,463.72
2018,2,3,16,15,550.0,67.0,1.25,1.6,227.0,423.32,361.85
2018,2,3,16,30,351.0,69.0,1.2,0.7,151.0,298.13,256.54
2018,2,3,16,45,210.5,56.5,1.15,-0.2,102.5,200.52,171.61
2018,2,3,17,0,70.0,44.0,1.1,-1.1,54.0,90.83,74.36
2018,2,3,17,15,46.5,29.0,1.1,-1.15,34.5,61.01,45.3
2018,2,3,17,30,23.0,14.0,1.1,-1.2,15.0,27.56,0.0
2018,2,3,17,45,11.5,7.0,1.15,-1.25,7.5,11.31,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.77,0.0
2018,2,4,7,45,0.0,11.5,1.9,0.15,11.5,10.65,2.28
2018,2,4,8,0,0.0,18.0,2.0,0.4,18.0,16.68,9.47
2018,2,4,8,15,0.0,25.0,1.95,0.6,25.0,23.19,15.87
2018,2,4,8,30,0.0,32.0,1.9,0.8,32.0,29.7,22.18
2018,2,4,8,45,0.0,25.5,1.9,0.95,25.5,23.65,16.61
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,17.61,10.96
2018,2,4,9,15,0.0,20.5,1.8,1.2,20.5,19.01,12.26
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,20.41,12.7
2018,2,4,9,45,0.0,24.5,1.55,1.45,24.5,22.74,14.74
2018,2,4,10,0,0.0,27.0,1.4,1.6,27.0,25.07,16.77
2018,2,4,10,15,0.0,27.0,1.45,1.85,27.0,25.07,16.71
2018,2,4,10,30,0.0,27.0,1.5,2.1,27.0,25.08,16.64
2018,2,4,10,45,0.0,29.0,1.6,2.4,29.0,26.94,18.23
2018,2,4,11,0,0.0,31.0,1.7,2.7,31.0,28.81,19.8
2018,2,4,11,15,0.0,33.0,1.85,3.0,33.0,30.68,21.38
2018,2,4,11,30,0.0,35.0,2.0,3.3,35.0,32.54,22.95
2018,2,4,11,45,0.0,36.0,2.15,3.55,36.0,33.48,23.71
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,34.41,24.48
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,34.88,24.86
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,35.35,25.25
2018,2,4,12,45,0.0,37.5,2.3,4.15,37.5,34.88,24.83
2018,2,4,13,0,0.0,37.0,2.3,4.3,37.0,34.42,24.42
2018,2,4,13,15,0.0,39.0,2.2,4.25,39.0,36.28,26.06
2018,2,4,13,30,0.0,41.0,2.1,4.2,41.0,38.14,27.71
2018,2,4,13,45,0.0,48.5,2.05,4.15,48.5,45.12,33.84
2018,2,4,14,0,0.0,56.0,2.0,4.1,56.0,52.11,39.97
2018,2,4,14,15,0.0,46.0,2.1,3.95,46.0,42.78,31.92
2018,2,4,14,30,0.0,36.0,2.2,3.8,36.0,33.46,23.83
2018,2,4,14,45,0.5,74.0,2.3,3.65,74.0,69.22,55.26
2018,2,4,15,0,1.0,112.0,2.4,3.5,112.0,106.59,87.94
2018,2,4,15,15,7.5,109.0,2.35,3.3,112.0,108.41,89.92
2018,2,4,15,30,14.0,106.0,2.3,3.1,112.0,110.25,91.96
2018,2,4,15,45,21.0,106.5,2.25,2.95,114.0,121.9,102.52
2018,2,4,16,0,28.0,107.0,2.2,2.8,116.0,129.09,109.07
2018,2,4,16,15,39.0,95.5,1.9,2.25,106.0,124.58,105.47
2018,2,4,16,30,50.0,84.0,1.6,1.7,96.0,119.78,101.27
2018,2,4,16,45,239.0,62.5,1.35,1.2,100.5,224.54,192.66
2018,2,4,17,0,428.0,41.0,1.1,0.7,105.0,291.87,245.2
2018,2,4,17,15,328.0,31.5,1.15,0.5,70.0,220.6,175.23
2018,2,4,17,30,228.0,22.0,1.2,0.3,35.0,143.15,19.57
2018,2,4,17,45,114.0,11.0,1.25,0.1,17.5,56.84,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,17.16,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,23.08,12.24
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,30.2,21.79
2018,2,5,8,15,621.5,44.0,3.8,0.05,155.0,36.57,28.3
2018,2,5,8,30,706.0,50.0,3.9,0.4,204.0,40.11,31.92
2018,2,5,8,45,758.5,54.0,3.95,0.8,254.0,41.78,33.59
2018,2,5,9,0,811.0,58.0,4.0,1.2,304.0,43.54,35.23
2018,2,5,9,15,845.5,60.5,3.95,1.55,351.0,44.49,36.03
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,94.69,49.4
2018,2,5,9,45,904.5,64.5,3.85,2.2,440.5,151.06,86.94
2018,2,5,10,0,929.0,66.0,3.8,2.5,483.0,203.5,129.69
2018,2,5,10,15,922.5,72.5,3.75,2.75,513.0,254.84,177.18
2018,2,5,10,30,916.0,79.0,3.7,3.0,543.0,304.25,224.5
2018,2,5,10,45,742.0,127.0,3.6,3.25,516.0,330.85,257.16
2018,2,5,11,0,568.0,175.0,3.5,3.5,489.0,347.74,278.94
2018,2,5,11,15,755.5,131.0,3.4,3.75,565.5,409.54,330.3
2018,2,5,11,30,943.0,87.0,3.3,4.0,642.0,486.25,394.29
2018,2,5,11,45,974.5,81.0,3.2,4.2,665.0,531.86,434.04
2018,2,5,12,0,1006.0,75.0,3.1,4.4,688.0,576.94,472.61
2018,2,5,12,15,1008.0,75.0,2.95,4.6,693.5,611.36,501.73
2018,2,5,12,30,1010.0,75.0,2.8,4.8,699.0,643.01,527.89
2018,2,5,12,45,1009.5,74.5,2.65,4.95,696.0,669.76,549.68
2018,2,5,13,0,1009.0,74.0,2.5,5.1,693.0,693.34,568.48
2018,2,5,13,15,1006.0,73.5,2.3,5.2,681.5,712.08,582.91
2018,2,5,13,30,1003.0,73.0,2.1,5.3,670.0,727.4,594.33
2018,2,5,13,45,997.5,72.0,1.95,5.4,650.5,737.07,601.56
2018,2,5,14,0,992.0,71.0,1.8,5.5,631.0,743.2,605.85
2018,2,5,14,15,978.5,69.5,1.6,5.5,601.0,739.86,602.37
2018,2,5,14,30,965.0,68.0,1.4,5.5,571.0,732.98,596.32
2018,2,5,14,45,950.5,66.0,1.25,5.5,536.0,721.44,587.36
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,706.65,576.03
2018,2,5,15,15,917.0,62.0,1.0,5.25,460.5,685.82,561.26
2018,2,5,15,30,898.0,60.0,0.9,5.0,420.0,662.24,543.75
2018,2,5,15,45,870.5,57.5,0.8,4.8,375.0,630.16,519.21
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,600.68,495.85
2018,2,5,16,15,801.0,51.5,0.7,4.05,281.0,555.01,460.74
2018,2,5,16,30,759.0,48.0,0.7,3.5,232.0,508.6,423.38
2018,2,5,16,45,692.0,42.5,0.7,3.0,182.5,445.92,370.77
2018,2,5,17,0,625.0,37.0,0.7,2.5,133.0,384.78,316.55
2018,2,5,17,15,489.0,30.0,0.7,2.25,88.5,290.88,229.74
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,201.82,59.11
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,83.3,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,54.0,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,108.0,17.0,1.3,-0.4,21.0,16.2,0.0
2018,2,6,7,45,227.5,31.0,1.4,0.3,55.5,24.45,13.86
2018,2,6,8,0,347.0,45.0,1.5,1.0,90.0,36.6,27.57
2018,2,6,8,15,393.5,56.5,1.5,1.65,127.5,44.37,35.38
2018,2,6,8,30,440.0,68.0,1.5,2.3,165.0,51.83,42.58
2018,2,6,8,45,389.5,79.0,1.55,2.95,179.5,57.36,47.79
2018,2,6,9,0,339.0,90.0,1.6,3.6,194.0,63.82,53.67
2018,2,6,9,15,230.0,120.5,1.7,4.3,195.5,91.03,78.36
2018,2,6,9,30,121.0,151.0,1.8,5.0,197.0,127.38,101.64
2018,2,6,9,45,350.5,137.5,1.9,5.7,292.0,142.45,102.45
2018,2,6,10,0,580.0,124.0,2.0,6.4,387.0,189.87,131.57
2018,2,6,10,15,613.5,129.0,2.05,7.05,426.0,232.53,167.72
2018,2,6,10,30,647.0,134.0,2.1,7.7,465.0,277.68,207.06
2018,2,6,10,45,681.5,133.5,2.15,8.3,498.5,320.54,244.79
2018,2,6,11,0,716.0,133.0,2.2,8.9,532.0,365.26,283.84
2018,2,6,11,15,503.5,191.0,2.25,9.4,476.5,365.89,290.31
2018,2,6,11,30,291.0,249.0,2.3,9.9,421.0,349.31,280.34
2018,2,6,11,45,271.5,252.0,2.35,10.35,415.5,357.73,287.98
2018,2,6,12,0,252.0,255.0,2.4,10.8,410.0,364.06,293.5
2018,2,6,12,15,355.5,236.0,2.4,11.1,456.5,413.74,333.82
2018,2,6,12,30,459.0,217.0,2.4,11.4,503.0,471.39,380.01
2018,2,6,12,45,283.0,242.5,2.4,11.7,418.5,404.05,326.13
2018,2,6,13,0,107.0,268.0,2.4,12.0,334.0,322.18,259.62
2018,2,6,13,15,73.0,252.5,2.3,12.1,297.0,289.97,233.93
2018,2,6,13,30,39.0,237.0,2.2,12.2,260.0,255.87,206.22
2018,2,6,13,45,111.0,245.5,2.1,12.3,309.0,321.67,260.5
2018,2,6,14,0,183.0,254.0,2.0,12.4,358.0,383.09,310.19
2018,2,6,14,15,146.5,234.0,1.85,12.35,315.0,341.74,277.12
2018,2,6,14,30,110.0,214.0,1.7,12.3,272.0,299.03,243.09
2018,2,6,14,45,70.0,195.0,1.6,12.3,231.0,245.33,199.72
2018,2,6,15,0,30.0,176.0,1.5,12.3,190.0,199.75,162.24
2018,2,6,15,15,32.5,162.5,1.25,12.05,176.5,188.74,153.82
2018,2,6,15,30,35.0,149.0,1.0,11.8,163.0,177.52,145.0
2018,2,6,15,45,21.0,126.0,0.8,11.55,134.0,137.26,111.59
2018,2,6,16,0,7.0,103.0,0.6,11.3,105.0,104.99,84.48
2018,2,6,16,15,3.5,86.5,0.55,10.9,87.5,86.54,69.0
2018,2,6,16,30,0.0,70.0,0.5,10.5,70.0,68.07,53.19
2018,2,6,16,45,0.0,52.0,0.5,10.15,52.0,49.73,37.29
2018,2,6,17,0,0.0,34.0,0.5,9.8,34.0,31.58,21.38
2018,2,6,17,15,0.0,22.5,0.65,9.4,22.5,20.88,11.61
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,10.19,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,5.24,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.5,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,1.0,3.0,3.7,7.8,3.0,2.86,0.0
2018,2,7,7,45,0.5,4.5,3.8,8.2,4.5,4.16,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,5.55,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,6.94,0.61
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,8.33,1.92
2018,2,7,8,45,0.0,13.0,4.7,10.2,13.0,12.04,5.32
2018,2,7,9,0,0.0,17.0,5.0,10.7,17.0,15.76,8.69
2018,2,7,9,15,0.0,17.5,5.2,11.15,17.5,16.23,9.07
2018,2,7,9,30,0.0,18.0,5.4,11.6,18.0,16.69,8.79
2018,2,7,9,45,0.0,22.0,5.6,12.0,22.0,20.41,11.94
2018,2,7,10,0,0.0,26.0,5.8,12.4,26.0,24.14,15.06
2018,2,7,10,15,0.0,26.0,5.9,12.75,26.0,24.14,14.99
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,24.15,14.93
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,26.48,16.85
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,28.81,18.76
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,30.68,20.28
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,32.55,21.79
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,37.21,25.66
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,41.87,29.53
2018,2,7,12,15,0.0,46.5,6.35,14.75,46.5,43.27,30.66
2018,2,7,12,30,0.0,48.0,6.3,14.9,48.0,44.67,31.81
2018,2,7,12,45,0.0,50.0,6.25,15.05,50.0,46.54,33.34
2018,2,7,13,0,0.0,52.0,6.2,15.2,52.0,48.4,34.89
2018,2,7,13,15,0.0,49.5,6.0,15.25,49.5,46.07,32.96
2018,2,7,13,30,0.0,47.0,5.8,15.3,47.0,43.73,31.03
2018,2,7,13,45,0.0,57.0,5.55,15.3,57.0,53.05,38.86
2018,2,7,14,0,0.0,67.0,5.3,15.3,67.0,62.38,46.7
2018,2,7,14,15,0.0,61.0,4.85,15.2,61.0,56.77,42.1
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,51.16,37.51
2018,2,7,14,45,0.0,61.5,3.95,15.0,61.5,57.22,42.7
2018,2,7,15,0,0.0,68.0,3.5,14.9,68.0,63.27,47.92
2018,2,7,15,15,6.0,87.0,3.3,14.7,89.5,85.36,66.83
2018,2,7,15,30,12.0,106.0,3.1,14.5,111.0,108.86,86.91
2018,2,7,15,45,6.5,88.0,2.9,14.3,90.5,87.42,68.94
2018,2,7,16,0,1.0,70.0,2.7,14.1,70.0,66.07,50.89
2018,2,7,16,15,0.5,50.0,2.75,13.8,50.0,46.76,34.52
2018,2,7,16,30,0.0,30.0,2.8,13.5,30.0,27.83,18.29
2018,2,7,16,45,0.0,25.0,2.85,13.2,25.0,23.18,14.21
2018,2,7,17,0,0.0,20.0,2.9,12.9,20.0,18.54,10.05
2018,2,7,17,15,5.5,14.5,3.0,12.45,15.0,16.3,7.76
2018,2,7,17,30,11.0,9.0,3.1,12.0,10.0,15.14,2.18
2018,2,7,17,45,11.0,5.5,3.25,11.55,6.0,9.82,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,15.5,5.5,2.15,-0.05,6.0,5.24,0.0
2018,2,8,7,30,31.0,11.0,2.5,0.4,12.0,10.48,0.0
2018,2,8,7,45,22.0,16.0,2.85,0.85,17.5,14.57,6.48
2018,2,8,8,0,13.0,21.0,3.2,1.3,23.0,19.76,12.35
2018,2,8,8,15,111.5,35.0,3.2,1.75,60.0,28.75,20.99
2018,2,8,8,30,210.0,49.0,3.2,2.2,97.0,35.53,27.5
2018,2,8,8,45,490.0,56.5,3.25,2.65,201.5,39.01,30.8
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,48.09,39.2
2018,2,8,9,15,805.0,67.0,3.15,3.5,352.5,56.65,38.44
2018,2,8,9,30,840.0,70.0,3.0,3.9,399.0,105.68,57.29
2018,2,8,9,45,862.5,71.5,2.8,4.3,440.0,154.98,90.62
2018,2,8,10,0,885.0,73.0,2.6,4.7,481.0,205.68,132.53
2018,2,8,10,15,901.0,75.0,2.45,5.05,517.0,261.13,182.2
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,311.81,228.93
2018,2,8,10,45,929.5,78.0,2.15,5.75,582.5,360.42,273.91
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,408.35,317.45
2018,2,8,11,15,949.5,79.5,1.9,6.4,633.5,452.92,357.39
2018,2,8,11,30,957.0,80.0,1.8,6.7,655.0,495.92,394.85
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.0,536.19,429.14
2018,2,8,12,0,966.0,82.0,1.7,7.4,683.0,574.31,460.7
2018,2,8,12,15,965.0,82.0,1.6,7.65,686.5,606.14,486.48
2018,2,8,12,30,964.0,82.0,1.5,7.9,690.0,635.12,509.32
2018,2,8,12,45,962.5,82.0,1.45,8.15,687.0,660.84,529.47
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,683.49,546.87
2018,2,8,13,15,958.0,81.0,1.4,8.6,672.5,701.0,560.74
2018,2,8,13,30,955.0,80.0,1.4,8.8,661.0,715.2,572.03
2018,2,8,13,45,948.5,79.5,1.45,8.95,642.0,724.27,580.03
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,729.94,585.21
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,729.09,584.8
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,724.86,582.11
2018,2,8,14,45,909.0,74.0,1.4,9.25,535.0,713.72,574.99
2018,2,8,15,0,895.0,72.0,1.4,9.3,501.0,699.44,565.69
2018,2,8,15,15,875.0,70.0,1.25,9.15,461.0,682.76,553.57
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,658.95,535.5
2018,2,8,15,45,826.5,65.5,1.0,8.85,376.5,626.57,511.08
2018,2,8,16,0,798.0,63.0,0.9,8.7,332.0,592.24,484.6
2018,2,8,16,15,756.5,58.0,0.85,8.2,283.5,545.43,448.68
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,497.95,410.76
2018,2,8,16,45,647.0,47.5,0.7,7.15,186.0,434.91,358.27
2018,2,8,17,0,579.0,42.0,0.6,6.6,137.0,373.33,304.64
2018,2,8,17,15,461.5,34.0,0.6,6.35,93.5,294.05,233.1
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,208.57,115.52
2018,2,8,17,45,184.5,14.5,0.65,5.85,26.0,91.29,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.55,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.5,0.45,-0.75,15.0,10.01,0.0
2018,2,9,7,30,211.0,21.0,0.4,-0.2,30.0,18.02,0.0
2018,2,9,7,45,358.5,30.5,0.35,0.4,70.5,24.77,15.45
2018,2,9,8,0,506.0,40.0,0.3,1.0,111.0,31.29,23.06
2018,2,9,8,15,585.5,46.5,0.55,1.8,159.0,34.86,26.77
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,42.11,33.65
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,43.67,35.08
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,45.31,36.48
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,56.89,36.62
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,105.89,56.56
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.0,155.16,90.1
2018,2,9,10,0,874.0,72.0,2.3,7.8,478.0,205.85,131.71
2018,2,9,10,15,891.0,74.0,2.35,8.35,514.5,261.13,180.68
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,311.68,226.74
2018,2,9,10,45,920.5,77.5,2.45,9.5,581.0,360.4,271.29
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,408.46,314.54
2018,2,9,11,15,940.5,80.0,2.5,10.45,632.5,453.19,354.42
2018,2,9,11,30,948.0,81.0,2.5,10.8,654.0,496.38,392.01
2018,2,9,11,45,952.5,81.0,2.5,11.15,667.5,535.47,425.43
2018,2,9,12,0,957.0,81.0,2.5,11.5,681.0,572.38,456.28
2018,2,9,12,15,959.0,81.5,2.5,11.7,687.0,606.07,484.14
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,637.13,509.37
2018,2,9,12,45,941.0,87.5,2.5,12.1,683.5,657.22,525.72
2018,2,9,13,0,921.0,93.0,2.5,12.3,674.0,673.53,538.91
2018,2,9,13,15,866.5,107.0,2.55,12.4,646.0,674.94,540.73
2018,2,9,13,30,812.0,121.0,2.6,12.5,618.0,670.08,537.76
2018,2,9,13,45,814.5,116.0,2.65,12.6,602.0,679.72,546.41
2018,2,9,14,0,817.0,111.0,2.7,12.7,586.0,686.41,552.71
2018,2,9,14,15,829.0,102.0,2.65,12.6,566.0,692.35,558.53
2018,2,9,14,30,841.0,93.0,2.6,12.5,546.0,695.1,561.96
2018,2,9,14,45,865.5,82.5,2.6,12.45,524.0,701.45,568.05
2018,2,9,15,0,890.0,72.0,2.6,12.4,502.0,699.66,567.99
2018,2,9,15,15,871.0,69.5,2.35,12.05,462.0,678.43,552.63
2018,2,9,15,30,852.0,67.0,2.1,11.7,422.0,659.26,538.5
2018,2,9,15,45,824.5,64.0,1.9,11.35,377.5,626.84,513.87
2018,2,9,16,0,797.0,61.0,1.7,11.0,333.0,592.48,487.16
2018,2,9,16,15,755.0,57.0,1.6,9.9,285.0,546.41,452.23
2018,2,9,16,30,713.0,53.0,1.5,8.8,237.0,499.69,415.22
2018,2,9,16,45,646.5,48.0,1.4,7.75,188.5,437.83,363.99
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,382.86,315.64
2018,2,9,17,15,459.5,35.0,1.35,6.3,96.0,295.98,237.79
2018,2,9,17,30,339.0,27.0,1.4,5.9,52.0,209.98,128.22
2018,2,9,17,45,182.5,15.5,1.45,5.5,27.5,92.04,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.6,1.5,1.43,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.0,3.0,2.77,0.0
2018,2,10,7,45,0.0,11.0,1.4,7.45,11.0,10.19,2.91
2018,2,10,8,0,0.0,19.0,1.6,7.9,19.0,17.61,10.13
2018,2,10,8,15,0.0,27.0,1.75,8.25,27.0,25.04,17.12
2018,2,10,8,30,0.0,35.0,1.9,8.6,35.0,32.49,24.05
2018,2,10,8,45,0.0,31.5,2.05,9.0,31.5,29.23,21.11
2018,2,10,9,0,0.0,28.0,2.2,9.4,28.0,25.98,18.11
2018,2,10,9,15,0.0,37.0,2.15,9.75,37.0,34.35,24.31
2018,2,10,9,30,0.0,46.0,2.1,10.1,46.0,42.74,31.46
2018,2,10,9,45,0.0,37.5,2.0,10.45,37.5,34.83,24.51
2018,2,10,10,0,0.0,29.0,1.9,10.8,29.0,26.93,17.61
2018,2,10,10,15,0.0,54.5,1.95,11.1,54.5,50.69,37.87
2018,2,10,10,30,0.0,80.0,2.0,11.4,80.0,74.5,57.9
2018,2,10,10,45,0.0,88.0,2.05,11.7,88.0,81.99,63.99
2018,2,10,11,0,0.0,96.0,2.1,12.0,96.0,89.36,69.97
2018,2,10,11,15,0.0,96.5,2.2,12.25,96.5,89.87,70.21
2018,2,10,11,30,0.0,97.0,2.3,12.5,97.0,90.37,70.47
2018,2,10,11,45,0.0,110.5,2.4,12.75,110.5,102.84,80.7
2018,2,10,12,0,0.0,124.0,2.5,13.0,124.0,115.38,90.91
2018,2,10,12,15,0.5,115.0,2.6,13.2,115.5,107.42,84.24
2018,2,10,12,30,1.0,106.0,2.7,13.4,107.0,99.41,77.56
2018,2,10,12,45,1.0,107.5,2.8,13.65,108.5,100.88,78.72
2018,2,10,13,0,1.0,109.0,2.9,13.9,110.0,102.35,79.89
2018,2,10,13,15,1.0,95.0,2.9,14.0,96.0,89.23,69.05
2018,2,10,13,30,1.0,81.0,2.9,14.1,82.0,76.14,58.23
2018,2,10,13,45,1.0,83.5,2.85,14.2,84.5,78.48,60.23
2018,2,10,14,0,1.0,86.0,2.8,14.3,87.0,80.82,62.24
2018,2,10,14,15,0.5,95.5,2.75,14.35,96.0,89.46,69.49
2018,2,10,14,30,0.0,105.0,2.7,14.4,105.0,98.33,76.95
2018,2,10,14,45,0.0,89.0,2.6,14.45,89.0,82.97,64.29
2018,2,10,15,0,0.0,73.0,2.5,14.5,73.0,67.95,51.85
2018,2,10,15,15,0.0,63.0,2.3,14.45,63.0,58.6,44.13
2018,2,10,15,30,0.0,53.0,2.1,14.4,53.0,49.27,36.36
2018,2,10,15,45,0.0,40.5,1.85,14.35,40.5,37.61,26.56
2018,2,10,16,0,0.0,28.0,1.6,14.3,28.0,25.98,16.68
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,20.4,11.94
2018,2,10,16,30,0.0,16.0,1.4,13.4,16.0,14.82,7.15
2018,2,10,16,45,0.0,14.0,1.3,12.95,14.0,12.97,5.52
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,11.11,3.83
2018,2,10,17,15,0.0,9.0,1.4,12.65,9.0,8.33,1.27
2018,2,10,17,30,0.0,6.0,1.6,12.8,6.0,5.55,0.0
2018,2,10,17,45,0.0,3.0,1.8,12.95,3.0,2.86,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.38,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.74,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,5.63,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,6.48,0.0
2018,2,11,8,15,0.0,9.5,5.4,16.95,9.5,8.79,2.09
2018,2,11,8,30,0.0,12.0,5.4,17.1,12.0,11.11,4.2
2018,2,11,8,45,0.0,20.5,5.35,17.2,20.5,19.0,11.23
2018,2,11,9,0,0.0,29.0,5.3,17.3,29.0,26.91,18.23
2018,2,11,9,15,0.0,37.5,5.4,17.45,37.5,34.82,23.83
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,42.74,30.42
2018,2,11,9,45,0.0,43.0,5.6,17.75,43.0,39.95,27.98
2018,2,11,10,0,0.0,40.0,5.7,17.9,40.0,37.17,25.55
2018,2,11,10,15,0.0,57.5,5.75,18.05,57.5,53.48,39.06
2018,2,11,10,30,0.0,75.0,5.8,18.2,75.0,69.83,52.48
2018,2,11,10,45,6.0,108.0,5.8,18.35,111.5,102.06,78.73
2018,2,11,11,0,12.0,141.0,5.8,18.5,148.0,134.34,104.84
2018,2,11,11,15,25.0,181.5,5.75,18.6,196.5,175.39,137.83
2018,2,11,11,30,38.0,222.0,5.7,18.7,245.0,219.23,172.85
2018,2,11,11,45,21.5,200.0,5.65,18.85,213.0,194.93,153.25
2018,2,11,12,0,5.0,178.0,5.6,19.0,181.0,167.64,131.14
2018,2,11,12,15,3.5,156.0,5.5,19.05,158.0,147.08,114.54
2018,2,11,12,30,2.0,134.0,5.4,19.1,135.0,126.09,97.55
2018,2,11,12,45,1.0,119.5,5.3,19.15,120.0,112.11,86.21
2018,2,11,13,0,0.0,105.0,5.2,19.2,105.0,97.97,74.72
2018,2,11,13,15,0.0,116.0,5.1,19.2,116.0,108.37,83.22
2018,2,11,13,30,0.0,127.0,5.0,19.2,127.0,118.89,91.81
2018,2,11,13,45,0.0,124.0,4.9,19.15,124.0,116.17,89.71
2018,2,11,14,0,0.0,121.0,4.8,19.1,121.0,113.45,87.62
2018,2,11,14,15,0.0,101.5,4.85,19.1,101.5,94.85,72.59
2018,2,11,14,30,0.0,82.0,4.9,19.1,82.0,76.38,57.59
2018,2,11,14,45,0.0,87.0,4.9,19.1,87.0,81.04,61.56
2018,2,11,15,0,0.0,92.0,4.9,19.1,92.0,85.97,65.77
2018,2,11,15,15,0.0,83.0,4.9,19.0,83.0,77.34,58.82
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,68.87,51.97
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,60.46,45.11
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,52.06,38.19
2018,2,11,16,15,0.0,55.0,4.75,18.55,55.0,51.13,37.48
2018,2,11,16,30,0.0,54.0,4.7,18.4,54.0,50.2,36.69
2018,2,11,16,45,0.0,45.0,4.65,18.2,45.0,41.82,29.52
2018,2,11,17,0,0.0,36.0,4.6,18.0,36.0,33.44,22.23
2018,2,11,17,15,0.0,26.0,4.55,17.9,26.0,24.13,14.03
