Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,30,0.0,16.0,4.5,17.8,16.0,14.84,4.64
2018,2,11,17,45,0.0,8.5,4.4,17.65,8.5,8.1,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.5,1.5,1.05,13.9,1.5,1.43,0.0
2018,2,12,7,30,1.0,3.0,1.4,13.9,3.0,2.81,0.0
2018,2,12,7,45,0.5,4.5,1.75,13.95,4.5,4.16,0.0
2018,2,12,8,0,0.0,6.0,2.1,14.0,6.0,5.55,0.0
2018,2,12,8,15,0.0,7.5,2.45,13.65,7.5,6.94,0.55
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,8.33,1.85
2018,2,12,8,45,0.0,25.0,3.1,13.0,25.0,23.18,15.29
2018,2,12,9,0,0.0,41.0,3.4,12.7,41.0,38.07,28.7
2018,2,12,9,15,0.0,54.5,3.45,12.45,54.5,50.66,37.98
2018,2,12,9,30,0.0,68.0,3.5,12.2,68.0,63.26,48.69
2018,2,12,9,45,2.0,93.5,3.55,12.0,94.5,86.56,68.29
2018,2,12,10,0,4.0,119.0,3.6,11.8,121.0,109.52,87.43
2018,2,12,10,15,4.0,134.5,3.6,11.85,136.5,123.7,99.07
2018,2,12,10,30,4.0,150.0,3.6,11.9,152.0,137.97,110.74
2018,2,12,10,45,2.5,119.5,3.6,11.9,121.0,111.27,88.34
2018,2,12,11,0,1.0,89.0,3.6,11.9,90.0,83.31,64.87
2018,2,12,11,15,0.5,67.5,3.6,12.15,68.0,63.06,47.75
2018,2,12,11,30,0.0,46.0,3.6,12.4,46.0,42.81,30.61
2018,2,12,11,45,0.0,58.0,3.6,12.6,58.0,54.0,39.98
2018,2,12,12,0,0.0,70.0,3.6,12.8,70.0,65.21,49.3
2018,2,12,12,15,0.5,87.0,3.65,13.05,87.5,81.38,62.72
2018,2,12,12,30,1.0,104.0,3.7,13.3,105.0,97.56,76.08
2018,2,12,12,45,0.5,99.0,3.7,13.5,99.5,92.63,71.91
2018,2,12,13,0,0.0,94.0,3.7,13.7,94.0,87.65,67.74
2018,2,12,13,15,0.0,85.0,3.65,13.65,85.0,79.23,60.8
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,70.81,53.85
2018,2,12,13,45,0.0,81.5,3.55,13.6,81.5,75.94,58.2
2018,2,12,14,0,0.0,87.0,3.5,13.6,87.0,81.07,62.56
2018,2,12,14,15,0.0,81.0,3.45,13.55,81.0,75.46,57.97
2018,2,12,14,30,0.0,75.0,3.4,13.5,75.0,69.84,53.39
2018,2,12,14,45,4.5,92.5,3.4,13.5,94.5,89.49,70.14
2018,2,12,15,0,9.0,110.0,3.4,13.5,114.0,109.9,87.51
2018,2,12,15,15,7.5,115.0,3.4,13.3,118.5,114.27,91.37
2018,2,12,15,30,6.0,120.0,3.4,13.1,123.0,119.1,95.67
2018,2,12,15,45,3.5,81.0,3.35,12.95,82.5,78.17,61.32
2018,2,12,16,0,1.0,42.0,3.3,12.8,42.0,39.65,28.53
2018,2,12,16,15,0.5,26.5,3.35,12.4,26.5,24.89,15.9
2018,2,12,16,30,0.0,11.0,3.4,12.0,11.0,10.19,3.18
2018,2,12,16,45,0.0,10.0,3.45,11.65,10.0,9.26,2.35
2018,2,12,17,0,0.0,9.0,3.5,11.3,9.0,8.33,1.49
2018,2,12,17,15,0.0,7.0,3.6,10.95,7.0,6.48,0.0
2018,2,12,17,30,0.0,5.0,3.7,10.6,5.0,4.62,0.0
2018,2,12,17,45,1.5,3.5,3.75,10.25,3.5,3.99,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,11.5,4.0,3.35,3.45,4.5,3.81,0.0
2018,2,13,7,30,23.0,8.0,3.4,3.6,9.0,6.92,0.0
2018,2,13,7,45,11.5,11.5,3.5,3.75,12.0,10.69,3.69
2018,2,13,8,0,0.0,15.0,3.6,3.9,15.0,13.89,7.02
2018,2,13,8,15,28.0,23.0,3.6,4.1,30.0,20.86,13.63
2018,2,13,8,30,56.0,31.0,3.6,4.3,45.0,25.2,17.76
2018,2,13,8,45,39.5,54.0,3.55,4.5,65.0,46.58,37.58
2018,2,13,9,0,23.0,77.0,3.5,4.7,85.0,68.52,57.72
2018,2,13,9,15,12.0,77.0,3.45,4.85,81.0,71.61,57.3
2018,2,13,9,30,1.0,77.0,3.4,5.0,77.0,71.73,57.41
2018,2,13,9,45,4.5,109.0,3.35,5.2,111.0,100.26,81.81
2018,2,13,10,0,8.0,141.0,3.3,5.4,145.0,129.0,106.04
2018,2,13,10,15,6.5,146.5,3.15,5.55,150.0,134.65,110.6
2018,2,13,10,30,5.0,152.0,3.0,5.7,155.0,140.06,114.96
2018,2,13,10,45,8.5,161.0,2.9,5.85,166.0,149.98,123.0
2018,2,13,11,0,12.0,170.0,2.8,6.0,177.0,160.25,131.35
2018,2,13,11,15,13.0,178.0,2.6,6.15,186.0,168.91,138.36
2018,2,13,11,30,14.0,186.0,2.4,6.3,195.0,177.67,145.44
2018,2,13,11,45,7.5,140.0,2.25,6.45,145.0,133.65,108.44
2018,2,13,12,0,1.0,94.0,2.1,6.6,95.0,88.18,69.98
2018,2,13,12,15,3.5,113.0,1.95,6.75,115.5,107.27,86.16
2018,2,13,12,30,6.0,132.0,1.8,6.9,136.0,126.61,102.37
2018,2,13,12,45,4.5,124.0,1.65,7.0,127.0,118.49,95.45
2018,2,13,13,0,3.0,116.0,1.5,7.1,118.0,110.22,88.46
2018,2,13,13,15,4.0,109.5,1.4,7.15,112.0,104.88,84.04
2018,2,13,13,30,5.0,103.0,1.3,7.2,106.0,99.52,79.62
2018,2,13,13,45,7.0,110.5,1.25,7.25,114.5,108.12,87.01
2018,2,13,14,0,9.0,118.0,1.2,7.3,123.0,116.84,94.49
2018,2,13,14,15,8.5,117.0,1.1,7.35,121.5,115.72,93.63
2018,2,13,14,30,8.0,116.0,1.0,7.4,120.0,114.6,92.8
2018,2,13,14,45,6.0,134.0,0.95,7.4,137.0,131.2,106.89
2018,2,13,15,0,4.0,152.0,0.9,7.4,154.0,148.66,121.64
2018,2,13,15,15,3.5,141.5,0.9,7.3,143.0,138.56,113.42
2018,2,13,15,30,3.0,131.0,0.9,7.2,132.0,128.47,105.25
2018,2,13,15,45,253.0,106.0,0.9,7.05,196.5,293.64,249.64
2018,2,13,16,0,503.0,81.0,0.9,6.9,261.0,441.8,372.09
2018,2,13,16,15,567.0,74.5,0.85,6.65,250.5,465.21,389.51
2018,2,13,16,30,631.0,68.0,0.8,6.4,240.0,483.65,402.99
2018,2,13,16,45,567.5,60.5,0.75,6.15,192.5,422.11,351.36
2018,2,13,17,0,504.0,53.0,0.7,5.9,145.0,362.3,299.71
2018,2,13,17,15,400.0,43.0,0.7,5.7,102.0,281.4,228.66
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,206.0,149.74
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,91.89,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,7.63,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,14.85,1.13
2018,2,14,7,45,65.0,35.0,2.45,4.1,45.5,30.07,20.78
2018,2,14,8,0,130.0,54.0,2.5,4.5,75.0,43.25,33.69
2018,2,14,8,15,120.5,73.0,2.5,5.0,97.5,60.04,49.48
2018,2,14,8,30,111.0,92.0,2.5,5.5,120.0,74.33,62.76
2018,2,14,8,45,90.5,84.5,2.55,5.95,110.5,69.87,58.68
2018,2,14,9,0,70.0,77.0,2.6,6.4,101.0,64.55,53.7
2018,2,14,9,15,35.0,78.5,2.55,6.8,90.5,71.51,56.27
2018,2,14,9,30,0.0,80.0,2.5,7.2,80.0,74.29,59.17
2018,2,14,9,45,0.5,105.0,2.5,7.55,105.0,96.38,77.89
2018,2,14,10,0,1.0,130.0,2.5,7.9,130.0,118.51,96.37
2018,2,14,10,15,6.5,160.0,2.4,8.2,163.5,146.22,119.15
2018,2,14,10,30,12.0,190.0,2.3,8.5,197.0,174.64,142.27
2018,2,14,10,45,31.5,219.0,2.25,8.75,237.5,204.11,165.81
2018,2,14,11,0,51.0,248.0,2.2,9.0,278.0,239.38,194.06
2018,2,14,11,15,54.5,256.0,2.3,9.35,289.0,252.44,204.39
2018,2,14,11,30,58.0,264.0,2.4,9.7,300.0,265.71,214.95
2018,2,14,11,45,30.0,198.5,2.45,10.05,217.0,197.98,159.86
2018,2,14,12,0,2.0,133.0,2.5,10.4,134.0,124.78,99.38
2018,2,14,12,15,15.0,176.5,2.65,10.8,186.0,172.62,138.97
2018,2,14,12,30,28.0,220.0,2.8,11.2,238.0,223.7,180.52
2018,2,14,12,45,39.0,243.5,2.9,11.6,269.0,255.16,205.8
2018,2,14,13,0,50.0,267.0,3.0,12.0,300.0,287.79,231.9
2018,2,14,13,15,41.5,252.5,3.15,12.4,279.5,271.13,218.32
2018,2,14,13,30,33.0,238.0,3.3,12.8,259.0,253.66,204.17
2018,2,14,13,45,19.0,205.0,3.45,13.15,217.0,207.58,166.76
2018,2,14,14,0,5.0,172.0,3.6,13.5,175.0,166.33,132.91
2018,2,14,14,15,2.5,136.5,3.6,13.6,138.0,130.38,103.52
2018,2,14,14,30,0.0,101.0,3.6,13.7,101.0,94.42,73.8
2018,2,14,14,45,15.0,120.0,3.65,13.75,127.5,123.75,98.88
2018,2,14,15,0,30.0,139.0,3.7,13.8,154.0,159.55,129.19
2018,2,14,15,15,142.5,156.0,3.4,13.6,219.5,267.2,220.92
2018,2,14,15,30,255.0,173.0,3.1,13.4,285.0,375.86,310.95
2018,2,14,15,45,236.5,159.5,2.85,13.2,255.0,347.55,287.96
2018,2,14,16,0,218.0,146.0,2.6,13.0,225.0,318.98,264.97
2018,2,14,16,15,182.5,127.5,2.4,12.65,187.5,263.32,219.41
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,218.73,182.04
2018,2,14,16,45,103.5,89.0,2.0,12.0,115.0,168.61,139.11
2018,2,14,17,0,60.0,69.0,1.8,11.7,80.0,120.24,97.02
2018,2,14,17,15,40.0,50.5,1.85,11.55,57.0,80.35,61.95
2018,2,14,17,30,20.0,32.0,1.9,11.4,34.0,48.95,32.15
2018,2,14,17,45,17.5,18.0,1.9,11.25,19.0,24.87,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.81,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,2.5,3.25,12.15,2.5,2.38,0.0
2018,2,15,7,30,0.0,5.0,3.3,12.4,5.0,4.62,0.0
2018,2,15,7,45,0.0,8.0,3.3,12.65,8.0,7.4,0.7
2018,2,15,8,0,0.0,11.0,3.3,12.9,11.0,10.18,3.37
2018,2,15,8,15,0.0,20.5,3.4,13.35,20.5,19.0,11.37
2018,2,15,8,30,0.0,30.0,3.5,13.8,30.0,27.83,19.36
2018,2,15,8,45,2.5,55.5,3.65,14.3,56.5,51.6,40.59
2018,2,15,9,0,5.0,81.0,3.8,14.8,83.0,74.14,60.44
2018,2,15,9,15,2.5,68.0,3.85,15.3,69.0,63.35,48.17
2018,2,15,9,30,0.0,55.0,3.9,15.8,55.0,51.13,37.71
2018,2,15,9,45,0.0,51.0,3.95,16.3,51.0,47.41,34.4
2018,2,15,10,0,0.0,47.0,4.0,16.8,47.0,43.69,31.12
2018,2,15,10,15,0.5,79.0,4.0,17.25,79.5,73.68,55.91
2018,2,15,10,30,1.0,111.0,4.0,17.7,112.0,102.99,79.78
2018,2,15,10,45,4.0,149.5,4.05,18.15,152.0,138.54,108.37
2018,2,15,11,0,7.0,188.0,4.1,18.6,192.0,174.38,136.82
2018,2,15,11,15,38.5,227.0,4.2,19.05,251.0,221.22,173.56
2018,2,15,11,30,70.0,266.0,4.3,19.5,310.0,273.35,214.26
2018,2,15,11,45,76.0,277.0,4.45,19.9,326.0,291.24,228.05
2018,2,15,12,0,82.0,288.0,4.6,20.3,342.0,309.6,242.25
2018,2,15,12,15,68.0,268.5,4.7,20.55,313.5,289.01,226.13
2018,2,15,12,30,54.0,249.0,4.8,20.8,285.0,266.6,208.54
2018,2,15,12,45,152.0,268.5,4.9,21.05,368.5,353.72,278.01
2018,2,15,13,0,250.0,288.0,5.0,21.3,452.0,447.69,351.57
2018,2,15,13,15,370.0,261.5,5.05,21.35,500.0,510.94,402.21
2018,2,15,13,30,490.0,235.0,5.1,21.4,548.0,583.3,459.38
2018,2,15,13,45,461.5,236.0,5.15,21.4,524.0,575.02,453.43
2018,2,15,14,0,433.0,237.0,5.2,21.4,500.0,564.39,445.94
2018,2,15,14,15,277.0,231.0,5.15,21.35,396.5,445.06,353.35
2018,2,15,14,30,121.0,225.0,5.1,21.3,293.0,322.04,255.49
2018,2,15,14,45,68.0,195.0,5.1,21.25,233.0,245.19,194.51
2018,2,15,15,0,15.0,165.0,5.1,21.2,173.0,169.69,133.25
2018,2,15,15,15,58.0,173.5,4.95,21.05,200.0,218.57,174.24
2018,2,15,15,30,101.0,182.0,4.8,20.9,227.0,260.75,209.45
2018,2,15,15,45,144.5,159.0,4.65,20.7,216.0,275.19,222.56
2018,2,15,16,0,188.0,136.0,4.5,20.5,205.0,277.24,225.66
2018,2,15,16,15,267.0,114.0,4.35,20.1,197.0,310.39,254.05
2018,2,15,16,30,346.0,92.0,4.2,19.7,189.0,339.53,278.19
2018,2,15,16,45,264.0,72.5,4.05,19.3,138.5,260.72,212.83
2018,2,15,17,0,182.0,53.0,3.9,18.9,88.0,173.25,139.49
2018,2,15,17,15,161.5,41.0,3.85,18.65,65.0,156.05,122.57
2018,2,15,17,30,141.0,29.0,3.8,18.4,42.0,128.88,92.6
2018,2,15,17,45,84.5,17.0,3.8,18.15,23.5,71.78,0.0
2018,2,15,18,0,28.0,5.0,3.8,17.9,5.0,4.77,0.0
2018,2,15,18,15,14.0,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,35.5,13.5,4.75,15.65,15.5,12.87,0.0
2018,2,16,7,30,59.0,25.0,4.8,16.0,29.0,20.67,6.86
2018,2,16,7,45,100.5,43.0,4.85,16.4,57.0,34.78,23.87
2018,2,16,8,0,142.0,61.0,4.9,16.8,85.0,48.44,36.59
2018,2,16,8,15,210.5,77.0,5.1,17.3,125.0,60.29,47.39
2018,2,16,8,30,279.0,93.0,5.3,17.8,165.0,71.78,57.62
2018,2,16,8,45,227.5,106.5,5.5,18.35,173.0,80.83,65.49
2018,2,16,9,0,176.0,120.0,5.7,18.9,181.0,89.5,72.83
2018,2,16,9,15,148.5,145.5,5.85,19.4,201.5,120.7,91.39
2018,2,16,9,30,121.0,171.0,6.0,19.9,222.0,147.88,111.87
2018,2,16,9,45,327.5,162.0,6.1,20.4,319.5,175.95,124.78
2018,2,16,10,0,534.0,153.0,6.2,20.9,417.0,224.53,156.13
2018,2,16,10,15,577.0,152.5,6.2,21.3,456.0,265.23,189.81
2018,2,16,10,30,620.0,152.0,6.2,21.7,495.0,308.42,226.29
2018,2,16,10,45,503.5,192.5,6.2,22.1,480.0,334.85,252.76
2018,2,16,11,0,387.0,233.0,6.2,22.5,465.0,352.5,270.34
2018,2,16,11,15,314.5,264.0,6.2,22.8,457.0,368.22,284.46
2018,2,16,11,30,242.0,295.0,6.2,23.1,449.0,378.57,293.33
2018,2,16,11,45,260.0,298.5,6.2,23.35,467.0,404.17,313.58
2018,2,16,12,0,278.0,302.0,6.2,23.6,485.0,430.94,334.58
2018,2,16,12,15,259.5,308.5,6.15,23.75,480.5,440.04,341.73
2018,2,16,12,30,241.0,315.0,6.1,23.9,476.0,444.31,345.09
2018,2,16,12,45,204.5,314.5,6.05,24.0,450.5,431.2,334.98
2018,2,16,13,0,168.0,314.0,6.0,24.1,425.0,415.62,322.83
2018,2,16,13,15,98.5,273.0,5.65,23.95,338.0,329.98,256.56
2018,2,16,13,30,29.0,232.0,5.3,23.8,251.0,245.13,189.76
2018,2,16,13,45,16.0,155.0,4.9,23.6,165.5,157.08,120.8
2018,2,16,14,0,3.0,78.0,4.5,23.4,80.0,74.81,55.07
2018,2,16,14,15,1.5,54.5,4.25,23.05,55.5,51.8,36.62
2018,2,16,14,30,0.0,31.0,4.0,22.7,31.0,28.82,17.97
2018,2,16,14,45,0.0,39.5,3.7,22.35,39.5,36.72,24.53
2018,2,16,15,0,0.0,48.0,3.4,22.0,48.0,44.63,31.13
2018,2,16,15,15,0.0,43.0,3.65,21.4,43.0,39.96,27.45
2018,2,16,15,30,0.0,38.0,3.9,20.8,38.0,35.3,23.74
2018,2,16,15,45,0.0,30.0,4.15,20.15,30.0,27.85,17.66
2018,2,16,16,0,0.0,22.0,4.4,19.5,22.0,20.41,11.52
2018,2,16,16,15,0.0,19.0,4.4,18.7,19.0,17.61,9.24
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,14.83,6.92
2018,2,16,16,45,0.0,14.0,4.45,17.05,14.0,12.97,5.35
2018,2,16,17,0,0.0,12.0,4.5,16.2,12.0,11.11,3.73
2018,2,16,17,15,0.0,9.5,4.15,15.7,9.5,8.79,1.67
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,6.48,0.0
2018,2,16,17,45,1.5,4.5,3.45,14.65,4.5,4.89,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,3.14,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.91,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.7,0.0
2018,2,17,7,45,15.0,8.5,3.8,6.2,11.0,7.99,1.42
2018,2,17,8,0,30.0,13.0,3.9,6.5,18.0,10.96,4.31
2018,2,17,8,15,15.0,14.5,3.85,6.7,17.0,13.34,6.61
2018,2,17,8,30,0.0,16.0,3.8,6.9,16.0,14.82,8.02
2018,2,17,8,45,0.0,20.0,3.7,7.1,20.0,18.54,11.45
2018,2,17,9,0,0.0,24.0,3.6,7.3,24.0,22.26,14.84
2018,2,17,9,15,0.0,28.0,3.5,7.35,28.0,25.99,17.17
2018,2,17,9,30,0.0,32.0,3.4,7.4,32.0,29.71,20.37
2018,2,17,9,45,0.0,36.5,3.25,7.45,36.5,33.91,23.95
2018,2,17,10,0,0.0,41.0,3.1,7.5,41.0,38.11,27.51
2018,2,17,10,15,0.0,44.5,3.0,7.5,44.5,41.38,30.26
2018,2,17,10,30,0.0,48.0,2.9,7.5,48.0,44.65,33.01
2018,2,17,10,45,0.0,51.0,2.8,7.5,51.0,47.45,35.35
2018,2,17,11,0,0.0,54.0,2.7,7.5,54.0,50.26,37.69
2018,2,17,11,15,0.0,56.0,2.65,7.5,56.0,52.14,39.24
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,54.01,40.79
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,55.42,41.95
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,56.82,43.11
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,57.29,43.49
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,57.76,43.87
2018,2,17,12,45,0.0,62.0,2.5,7.6,62.0,57.76,43.87
2018,2,17,13,0,0.0,62.0,2.5,7.6,62.0,57.76,43.88
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,56.35,42.7
2018,2,17,13,30,0.0,59.0,2.3,7.7,59.0,54.95,41.53
2018,2,17,13,45,0.0,58.5,2.25,7.75,58.5,54.47,41.17
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,54.0,40.81
2018,2,17,14,15,0.0,56.5,2.15,7.85,56.5,52.59,39.67
2018,2,17,14,30,0.0,55.0,2.1,7.9,55.0,51.18,38.53
2018,2,17,14,45,0.0,55.5,2.05,7.95,55.5,51.63,39.0
2018,2,17,15,0,0.0,56.0,2.0,8.0,56.0,52.09,39.48
2018,2,17,15,15,0.5,62.5,2.05,7.95,62.5,58.5,45.14
2018,2,17,15,30,1.0,69.0,2.1,7.9,69.0,64.9,50.82
2018,2,17,15,45,1.0,55.0,2.1,7.85,55.0,51.81,39.62
2018,2,17,16,0,1.0,41.0,2.1,7.8,41.0,38.74,28.35
2018,2,17,16,15,0.5,29.5,2.15,7.7,29.5,27.69,18.73
2018,2,17,16,30,0.0,18.0,2.2,7.6,18.0,16.68,9.05
2018,2,17,16,45,0.0,14.0,2.25,7.5,14.0,12.97,5.76
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,9.26,2.44
2018,2,17,17,15,2.0,8.0,2.35,7.4,8.0,8.45,1.65
2018,2,17,17,30,4.0,6.0,2.4,7.4,6.0,7.59,0.56
2018,2,17,17,45,3.5,4.0,2.5,7.45,4.0,5.33,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.5,2.0,3.15,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.5,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.0,16.5,1.9,4.15,31.5,15.73,0.0
2018,2,18,7,30,395.0,29.0,2.2,4.8,60.0,24.26,12.29
2018,2,18,7,45,514.5,36.5,2.5,5.45,107.5,28.78,20.0
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,36.5,27.57
2018,2,18,8,15,700.5,49.5,3.0,6.65,207.5,39.43,30.53
2018,2,18,8,30,767.0,55.0,3.2,7.2,260.0,42.4,33.32
2018,2,18,8,45,809.5,58.0,3.4,7.8,311.5,43.15,33.95
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,44.0,34.6
2018,2,18,9,15,880.5,63.5,3.55,8.85,411.5,90.63,48.23
2018,2,18,9,30,909.0,66.0,3.5,9.3,460.0,144.32,79.49
2018,2,18,9,45,930.0,67.0,3.45,9.8,503.5,197.74,120.89
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,252.18,168.14
2018,2,18,10,15,964.0,69.5,3.3,10.7,583.5,305.78,217.03
2018,2,18,10,30,977.0,71.0,3.2,11.1,620.0,359.14,265.9
2018,2,18,10,45,983.0,72.0,3.1,11.45,648.0,409.13,311.58
2018,2,18,11,0,989.0,73.0,3.0,11.8,676.0,457.73,354.99
2018,2,18,11,15,995.0,73.5,2.9,12.1,698.0,504.3,395.57
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,549.05,433.47
2018,2,18,11,45,1004.5,75.0,2.7,12.7,734.0,590.97,468.03
2018,2,18,12,0,1008.0,76.0,2.6,13.0,748.0,630.52,499.72
2018,2,18,12,15,1009.5,76.0,2.45,13.2,753.5,665.38,526.96
2018,2,18,12,30,1011.0,76.0,2.3,13.4,759.0,697.37,551.28
2018,2,18,12,45,1010.0,75.5,2.2,13.55,755.5,724.26,571.63
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,747.9,589.17
2018,2,18,13,15,1005.0,75.0,2.05,13.8,740.0,766.66,602.55
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,781.93,613.13
2018,2,18,13,45,992.0,74.5,1.95,14.0,706.0,789.56,618.38
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,793.54,621.23
2018,2,18,14,15,974.5,73.0,1.9,14.05,656.5,793.72,622.35
2018,2,18,14,30,966.0,72.0,1.9,14.0,629.0,790.36,621.13
2018,2,18,14,45,918.0,79.5,1.85,14.0,584.5,764.57,603.43
2018,2,18,15,0,870.0,87.0,1.8,14.0,540.0,740.86,587.44
2018,2,18,15,15,849.5,83.0,1.7,13.8,497.5,716.45,570.87
2018,2,18,15,30,829.0,79.0,1.6,13.6,455.0,689.31,552.21
2018,2,18,15,45,838.5,70.0,1.5,13.4,418.0,674.42,542.45
2018,2,18,16,0,848.0,61.0,1.4,13.2,381.0,656.03,529.76
2018,2,18,16,15,809.0,58.0,1.3,12.35,330.5,610.26,496.28
2018,2,18,16,30,770.0,55.0,1.2,11.5,280.0,563.58,460.86
2018,2,18,16,45,712.0,50.5,1.05,10.6,228.5,503.28,412.83
2018,2,18,17,0,654.0,46.0,0.9,9.7,177.0,443.93,363.22
2018,2,18,17,15,555.0,39.0,1.0,9.15,128.5,361.47,293.39
2018,2,18,17,30,456.0,32.0,1.1,8.6,80.0,291.39,226.0
2018,2,18,17,45,282.0,21.5,1.15,8.0,46.0,171.4,22.41
2018,2,18,18,0,108.0,11.0,1.2,7.4,12.0,55.61,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.4,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.91,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.7,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,6.48,0.12
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,9.26,2.77
2018,2,19,8,15,0.0,18.5,1.9,7.6,18.5,17.14,10.09
2018,2,19,8,30,0.0,27.0,1.9,7.9,27.0,25.04,17.38
2018,2,19,8,45,0.0,42.0,1.85,8.2,42.0,39.0,30.15
2018,2,19,9,0,0.0,57.0,1.8,8.5,57.0,52.99,42.77
2018,2,19,9,15,0.5,64.0,1.75,8.75,64.0,59.55,46.18
2018,2,19,9,30,1.0,71.0,1.7,9.0,71.0,66.17,51.66
2018,2,19,9,45,3.5,95.5,1.65,9.3,97.0,88.86,70.69
2018,2,19,10,0,6.0,120.0,1.6,9.6,123.0,111.3,89.25
2018,2,19,10,15,3.0,97.5,1.55,9.85,99.0,91.31,72.22
2018,2,19,10,30,0.0,75.0,1.5,10.1,75.0,69.84,54.01
2018,2,19,10,45,0.0,101.5,1.5,10.35,101.5,94.38,74.52
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,118.49,94.37
2018,2,19,11,15,0.0,131.5,1.5,10.8,131.5,121.88,96.91
2018,2,19,11,30,0.0,135.0,1.5,11.0,135.0,125.26,99.51
2018,2,19,11,45,0.0,136.0,1.5,11.2,136.0,126.36,100.24
2018,2,19,12,0,0.0,137.0,1.5,11.4,137.0,127.46,101.0
2018,2,19,12,15,0.0,131.5,1.55,11.65,131.5,122.51,96.8
2018,2,19,12,30,0.0,126.0,1.6,11.9,126.0,117.51,92.6
2018,2,19,12,45,0.5,129.0,1.6,12.1,129.5,120.74,95.22
2018,2,19,13,0,1.0,132.0,1.6,12.3,133.0,124.02,97.87
2018,2,19,13,15,1.0,102.5,1.7,12.55,103.5,96.35,75.05
2018,2,19,13,30,1.0,73.0,1.8,12.8,74.0,68.73,52.16
2018,2,19,13,45,0.5,67.0,1.9,13.05,67.5,62.77,47.21
2018,2,19,14,0,0.0,61.0,2.0,13.3,61.0,56.8,42.22
2018,2,19,14,15,7.5,73.5,2.05,13.45,78.0,73.94,56.86
2018,2,19,14,30,15.0,86.0,2.1,13.6,95.0,93.89,73.8
2018,2,19,14,45,15.5,104.5,2.15,13.7,113.0,113.05,89.82
2018,2,19,15,0,16.0,123.0,2.2,13.8,131.0,127.91,102.28
2018,2,19,15,15,8.0,84.0,2.15,13.8,88.0,83.98,65.65
2018,2,19,15,30,0.0,45.0,2.1,13.8,45.0,41.82,30.02
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,38.09,26.96
2018,2,19,16,0,0.0,37.0,2.0,13.7,37.0,34.35,23.86
2018,2,19,16,15,0.0,37.0,1.7,13.35,37.0,34.35,23.95
2018,2,19,16,30,0.0,37.0,1.4,13.0,37.0,34.35,24.01
2018,2,19,16,45,0.0,37.0,1.1,12.65,37.0,34.35,24.01
2018,2,19,17,0,0.0,37.0,0.8,12.3,37.0,34.36,23.89
2018,2,19,17,15,0.0,25.0,0.75,12.05,25.0,23.19,14.06
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,12.04,4.19
2018,2,19,17,45,0.5,8.0,0.7,11.55,8.0,7.64,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.3,3.0,3.28,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,20.5,2.5,1.85,11.1,2.0,0.0,0.0
2018,2,20,7,0,41.0,5.0,1.9,11.4,4.0,0.0,0.0
2018,2,20,7,15,111.5,12.5,2.05,11.85,20.0,11.91,0.0
2018,2,20,7,30,182.0,20.0,2.2,12.3,36.0,15.15,6.19
2018,2,20,7,45,305.0,29.0,2.3,12.8,76.0,21.46,13.12
2018,2,20,8,0,428.0,38.0,2.4,13.3,116.0,27.51,18.84
2018,2,20,8,15,286.5,46.0,2.4,13.9,105.0,33.43,24.31
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,42.94,32.83
2018,2,20,8,45,73.5,80.0,2.4,15.1,100.5,66.74,53.86
2018,2,20,9,0,2.0,106.0,2.4,15.7,107.0,94.65,78.13
2018,2,20,9,15,6.0,128.0,2.65,16.4,130.5,113.94,89.94
2018,2,20,9,30,10.0,150.0,2.9,17.1,154.0,133.93,105.66
2018,2,20,9,45,7.5,156.5,3.1,17.8,160.0,141.05,110.99
2018,2,20,10,0,5.0,163.0,3.3,18.5,166.0,147.69,115.93
2018,2,20,10,15,4.5,168.5,3.45,18.95,171.0,153.62,120.29
2018,2,20,10,30,4.0,174.0,3.6,19.4,176.0,159.39,124.51
2018,2,20,10,45,15.0,204.0,3.75,19.9,213.0,190.36,148.62
2018,2,20,11,0,26.0,234.0,3.9,20.4,250.0,222.61,173.54
2018,2,20,11,15,24.0,240.0,3.9,20.65,255.0,229.39,178.56
2018,2,20,11,30,22.0,246.0,3.9,20.9,260.0,235.92,183.41
2018,2,20,11,45,25.0,255.0,3.9,21.15,271.5,247.56,192.26
2018,2,20,12,0,28.0,264.0,3.9,21.4,283.0,259.86,201.61
2018,2,20,12,15,24.0,256.5,3.9,21.5,273.0,252.26,195.58
2018,2,20,12,30,20.0,249.0,3.9,21.6,263.0,244.55,189.5
2018,2,20,12,45,37.5,269.0,3.9,21.75,294.5,279.56,216.95
2018,2,20,13,0,55.0,289.0,3.9,21.9,326.0,313.74,243.53
2018,2,20,13,15,125.5,292.5,3.85,21.9,376.0,375.35,292.34
2018,2,20,13,30,196.0,296.0,3.8,21.9,426.0,434.32,338.67
2018,2,20,13,45,215.5,277.5,3.8,21.9,416.5,435.67,340.63
2018,2,20,14,0,235.0,259.0,3.8,21.9,407.0,444.48,348.43
2018,2,20,14,15,444.5,202.5,3.75,21.8,468.0,553.52,435.82
2018,2,20,14,30,654.0,146.0,3.7,21.7,529.0,657.07,517.03
2018,2,20,14,45,712.0,122.0,3.6,21.6,517.0,675.68,532.29
2018,2,20,15,0,770.0,98.0,3.5,21.5,505.0,687.58,542.29
2018,2,20,15,15,646.0,109.5,3.2,21.25,433.5,609.69,484.3
2018,2,20,15,30,522.0,121.0,2.9,21.0,362.0,529.02,422.79
2018,2,20,15,45,618.5,95.5,2.6,20.8,353.5,561.37,449.53
2018,2,20,16,0,715.0,70.0,2.3,20.6,345.0,583.75,467.5
2018,2,20,16,15,705.5,65.0,2.0,19.95,307.0,557.41,447.41
2018,2,20,16,30,696.0,60.0,1.7,19.3,269.0,529.05,425.16
2018,2,20,16,45,637.5,55.0,1.4,18.65,219.5,473.22,380.32
2018,2,20,17,0,579.0,50.0,1.1,18.0,170.0,415.65,332.52
2018,2,20,17,15,488.5,42.5,1.1,17.55,124.5,339.83,269.3
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,268.92,205.33
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,160.56,59.51
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,49.92,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,22.5,3.0,1.8,14.6,2.5,0.0,0.0
2018,2,21,7,0,45.0,6.0,1.9,15.0,5.0,0.0,0.0
2018,2,21,7,15,188.5,17.0,2.15,15.55,31.5,16.2,0.0
2018,2,21,7,30,332.0,28.0,2.4,16.1,58.0,22.48,12.12
2018,2,21,7,45,443.0,36.0,2.65,16.65,103.0,27.61,18.2
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,32.61,22.98
2018,2,21,8,15,410.5,53.0,3.05,17.75,142.5,37.72,27.67
2018,2,21,8,30,267.0,62.0,3.2,18.3,137.0,43.99,33.21
2018,2,21,8,45,259.0,78.0,3.4,18.9,161.5,54.19,42.06
2018,2,21,9,0,251.0,94.0,3.6,19.5,186.0,63.94,50.37
2018,2,21,9,15,336.5,109.0,3.75,20.0,249.5,96.46,63.95
2018,2,21,9,30,422.0,124.0,3.9,20.5,313.0,138.38,90.53
2018,2,21,9,45,277.5,151.5,4.05,20.95,280.5,167.05,119.16
2018,2,21,10,0,133.0,179.0,4.2,21.4,248.0,179.83,135.58
2018,2,21,10,15,79.0,182.0,4.25,21.75,223.5,181.08,138.65
2018,2,21,10,30,25.0,185.0,4.3,22.1,199.0,172.29,133.01
2018,2,21,10,45,46.0,220.5,4.3,22.5,248.5,212.46,164.1
2018,2,21,11,0,67.0,256.0,4.3,22.9,298.0,255.06,196.84
2018,2,21,11,15,43.5,239.5,4.25,23.1,267.0,235.78,181.82
2018,2,21,11,30,20.0,223.0,4.2,23.3,236.0,214.6,165.19
2018,2,21,11,45,26.5,225.5,4.15,23.5,243.0,221.63,170.57
2018,2,21,12,0,33.0,228.0,4.1,23.7,250.0,230.11,177.07
2018,2,21,12,15,72.5,254.0,4.05,23.85,303.5,280.32,216.27
2018,2,21,12,30,112.0,280.0,4.0,24.0,357.0,336.62,259.71
2018,2,21,12,45,66.5,236.0,3.95,24.1,281.5,267.16,205.99
2018,2,21,13,0,21.0,192.0,3.9,24.2,206.0,197.25,151.22
2018,2,21,13,15,12.0,173.5,3.85,24.2,181.5,171.17,130.87
2018,2,21,13,30,3.0,155.0,3.8,24.2,157.0,147.65,112.32
2018,2,21,13,45,55.0,183.0,3.75,24.2,218.0,217.4,168.59
2018,2,21,14,0,107.0,211.0,3.7,24.2,279.0,293.42,228.81
2018,2,21,14,15,104.5,216.0,3.6,24.15,280.0,299.88,233.84
2018,2,21,14,30,102.0,221.0,3.5,24.1,281.0,306.32,239.06
2018,2,21,14,45,116.5,219.5,3.4,24.0,284.5,318.32,249.16
2018,2,21,15,0,131.0,218.0,3.3,23.9,288.0,330.12,259.13
2018,2,21,15,15,341.5,165.5,3.1,23.65,329.0,436.53,346.43
2018,2,21,15,30,552.0,113.0,2.9,23.4,370.0,543.84,431.58
2018,2,21,15,45,558.5,101.0,2.65,23.15,339.5,528.34,420.09
2018,2,21,16,0,565.0,89.0,2.4,22.9,309.0,510.31,407.07
2018,2,21,16,15,495.0,79.5,2.15,22.3,254.0,442.28,355.2
2018,2,21,16,30,425.0,70.0,1.9,21.7,199.0,375.71,303.34
2018,2,21,16,45,508.0,59.0,1.6,21.05,186.0,402.27,323.87
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,422.17,336.31
2018,2,21,17,15,504.0,40.5,1.3,19.9,127.0,347.55,274.0
2018,2,21,17,30,417.0,33.0,1.3,19.4,81.0,277.94,211.92
2018,2,21,17,45,268.0,22.5,1.3,18.85,47.5,172.98,78.39
2018,2,21,18,0,119.0,12.0,1.3,18.3,14.0,62.27,0.0
2018,2,21,18,15,59.5,6.0,1.3,18.3,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
