Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,1023.5,81.0,3.85,11.45,834.0,742.41,595.54
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,774.93,620.33
2018,3,4,12,45,1024.0,80.5,3.75,12.0,835.0,802.09,639.27
2018,3,4,13,0,1023.0,80.0,3.7,12.3,831.0,825.9,655.74
2018,3,4,13,15,1020.0,80.0,3.6,12.5,818.5,845.28,669.0
2018,3,4,13,30,1017.0,80.0,3.5,12.7,806.0,861.09,679.73
2018,3,4,13,45,1008.5,79.5,3.4,12.9,783.0,868.49,684.5
2018,3,4,14,0,1000.0,79.0,3.3,13.1,760.0,872.14,686.76
2018,3,4,14,15,990.0,78.0,3.25,13.15,730.0,870.34,685.99
2018,3,4,14,30,980.0,77.0,3.2,13.2,700.0,864.89,682.8
2018,3,4,14,45,968.5,76.0,3.1,13.25,664.0,854.69,676.06
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,841.09,667.03
2018,3,4,15,15,937.5,73.5,2.8,13.15,583.5,817.45,650.65
2018,3,4,15,30,918.0,72.0,2.6,13.0,539.0,790.91,632.21
2018,3,4,15,45,894.5,70.0,2.4,12.9,491.0,758.15,609.01
2018,3,4,16,0,871.0,68.0,2.2,12.8,443.0,728.87,588.19
2018,3,4,16,15,839.5,64.5,1.9,11.95,391.0,684.4,556.47
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,638.62,522.96
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,578.64,476.49
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,519.22,428.24
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,443.33,366.25
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,377.1,308.2
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,272.9,212.21
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,164.65,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,66.52,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,57.0,7.5,1.9,-0.45,10.0,7.15,0.0
2018,3,5,7,0,114.0,15.0,2.1,0.3,20.0,14.3,0.0
2018,3,5,7,15,218.0,29.5,2.2,1.1,55.0,23.0,13.9
2018,3,5,7,30,322.0,44.0,2.3,1.9,90.0,34.58,25.91
2018,3,5,7,45,502.5,48.5,2.35,2.7,154.5,36.09,27.77
2018,3,5,8,0,683.0,53.0,2.4,3.5,219.0,41.57,33.01
2018,3,5,8,15,729.0,58.5,2.4,4.15,272.5,44.3,35.53
2018,3,5,8,30,775.0,64.0,2.4,4.8,326.0,46.97,37.88
2018,3,5,8,45,707.0,84.0,2.45,5.45,351.0,55.27,45.31
2018,3,5,9,0,639.0,104.0,2.5,6.1,376.0,105.0,65.66
2018,3,5,9,15,554.5,138.5,2.4,6.5,393.0,161.26,108.95
2018,3,5,9,30,470.0,173.0,2.3,6.9,410.0,207.22,150.2
2018,3,5,9,45,477.5,187.5,2.25,7.35,445.5,248.86,185.89
2018,3,5,10,0,485.0,202.0,2.2,7.8,481.0,291.05,222.68
2018,3,5,10,15,602.5,178.0,2.1,8.1,545.5,337.67,260.48
2018,3,5,10,30,720.0,154.0,2.0,8.4,610.0,393.09,306.24
2018,3,5,10,45,702.0,168.0,1.9,8.7,629.0,435.03,342.77
2018,3,5,11,0,684.0,182.0,1.8,9.0,648.0,474.3,375.9
2018,3,5,11,15,595.0,222.0,1.65,9.3,636.0,497.43,394.94
2018,3,5,11,30,506.0,262.0,1.5,9.6,624.0,512.71,406.55
2018,3,5,11,45,598.0,232.0,1.35,9.85,667.0,563.51,445.83
2018,3,5,12,0,690.0,202.0,1.2,10.1,710.0,619.5,487.83
2018,3,5,12,15,793.0,163.0,1.1,10.3,750.5,676.32,530.21
2018,3,5,12,30,896.0,124.0,1.0,10.5,791.0,735.37,573.2
2018,3,5,12,45,770.5,172.5,0.95,10.7,744.0,721.56,560.66
2018,3,5,13,0,645.0,221.0,0.9,10.9,697.0,699.13,542.48
2018,3,5,13,15,675.5,205.5,0.75,11.0,697.0,724.0,559.72
2018,3,5,13,30,706.0,190.0,0.6,11.1,697.0,747.02,574.62
2018,3,5,13,45,586.5,217.5,0.5,11.15,631.0,691.41,532.75
2018,3,5,14,0,467.0,245.0,0.4,11.2,565.0,635.21,490.84
2018,3,5,14,15,611.0,191.5,0.35,11.25,593.0,703.94,543.35
2018,3,5,14,30,755.0,138.0,0.3,11.3,621.0,765.95,587.39
2018,3,5,14,45,767.5,130.0,0.2,11.3,598.5,768.59,587.73
2018,3,5,15,0,780.0,122.0,0.1,11.3,576.0,768.03,587.2
2018,3,5,15,15,712.0,127.5,0.25,11.3,519.5,717.05,555.41
2018,3,5,15,30,644.0,133.0,0.4,11.3,463.0,664.62,522.19
2018,3,5,15,45,666.5,117.0,0.5,11.25,431.5,655.33,519.54
2018,3,5,16,0,689.0,101.0,0.6,11.2,400.0,642.32,513.29
2018,3,5,16,15,723.0,84.5,0.65,10.55,365.5,632.91,509.81
2018,3,5,16,30,757.0,68.0,0.7,9.9,331.0,615.33,499.69
2018,3,5,16,45,709.0,63.0,0.75,9.25,278.5,557.2,456.77
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,504.26,415.79
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,428.86,355.0
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,357.31,293.61
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,256.27,201.8
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,152.17,12.07
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,60.34,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.43,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.77,0.0
2018,3,6,7,15,0.0,10.0,1.7,2.2,10.0,9.26,2.33
2018,3,6,7,30,0.0,17.0,1.7,2.5,17.0,15.75,8.77
2018,3,6,7,45,0.0,28.5,1.65,2.8,28.5,26.44,18.9
2018,3,6,8,0,0.0,40.0,1.6,3.1,40.0,37.14,29.0
2018,3,6,8,15,0.0,42.0,1.65,3.4,42.0,39.0,30.75
2018,3,6,8,30,0.0,44.0,1.7,3.7,44.0,40.87,32.41
2018,3,6,8,45,0.0,45.0,1.75,4.0,45.0,41.8,33.16
2018,3,6,9,0,0.0,46.0,1.8,4.3,46.0,42.74,32.16
2018,3,6,9,15,0.0,68.0,1.8,4.45,68.0,63.27,49.98
2018,3,6,9,30,0.0,90.0,1.8,4.6,90.0,83.67,67.45
2018,3,6,9,45,2.0,105.5,1.8,4.7,106.5,98.05,79.48
2018,3,6,10,0,4.0,121.0,1.8,4.8,123.0,112.68,91.66
2018,3,6,10,15,4.0,139.0,1.85,4.85,141.5,129.14,105.39
2018,3,6,10,30,4.0,157.0,1.9,4.9,160.0,145.68,119.1
2018,3,6,10,45,4.5,157.0,1.9,4.95,160.0,146.53,119.56
2018,3,6,11,0,5.0,157.0,1.9,5.0,160.0,147.33,120.06
2018,3,6,11,15,2.5,133.0,1.9,5.0,134.5,124.75,100.98
2018,3,6,11,30,0.0,109.0,1.9,5.0,109.0,101.56,81.34
2018,3,6,11,45,0.0,94.0,1.85,5.05,94.0,87.72,69.58
2018,3,6,12,0,0.0,79.0,1.8,5.1,79.0,73.7,57.63
2018,3,6,12,15,0.0,82.5,1.6,5.05,82.5,76.97,60.43
2018,3,6,12,30,0.0,86.0,1.4,5.0,86.0,80.25,63.2
2018,3,6,12,45,0.0,82.5,1.25,5.0,82.5,76.97,60.42
2018,3,6,13,0,0.0,79.0,1.1,5.0,79.0,73.7,57.66
2018,3,6,13,15,0.0,68.5,0.95,4.95,68.5,63.87,49.34
2018,3,6,13,30,0.0,58.0,0.8,4.9,58.0,54.06,41.02
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,52.65,39.88
2018,3,6,14,0,0.0,55.0,0.5,4.8,55.0,51.24,38.75
2018,3,6,14,15,0.0,52.5,0.4,4.75,52.5,48.89,36.81
2018,3,6,14,30,0.0,50.0,0.3,4.7,50.0,46.55,34.88
2018,3,6,14,45,0.0,48.5,0.2,4.7,48.5,45.14,33.76
2018,3,6,15,0,0.0,47.0,0.1,4.7,47.0,43.73,32.65
2018,3,6,15,15,0.0,55.0,0.15,4.65,55.0,51.17,39.22
2018,3,6,15,30,0.0,63.0,0.2,4.6,63.0,58.62,45.79
2018,3,6,15,45,0.0,54.0,0.25,4.55,54.0,50.21,38.59
2018,3,6,16,0,0.0,45.0,0.3,4.5,45.0,41.81,31.37
2018,3,6,16,15,0.0,39.0,0.35,4.4,39.0,36.22,26.55
2018,3,6,16,30,0.0,33.0,0.4,4.3,33.0,30.63,21.68
2018,3,6,16,45,0.0,46.5,0.5,4.25,46.5,43.2,32.86
2018,3,6,17,0,0.0,60.0,0.6,4.2,60.0,56.62,44.62
2018,3,6,17,15,0.0,47.5,0.65,4.05,47.5,44.43,33.65
2018,3,6,17,30,0.0,35.0,0.7,3.9,35.0,32.51,22.78
2018,3,6,17,45,1.0,23.0,0.75,3.75,23.0,21.86,12.74
2018,3,6,18,0,2.0,11.0,0.8,3.6,11.0,11.13,0.0
2018,3,6,18,15,1.0,5.5,0.8,3.6,5.5,5.67,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.15,3.25,3.0,2.86,0.0
2018,3,7,7,0,4.0,6.0,1.3,3.5,6.0,5.63,0.0
2018,3,7,7,15,2.0,11.0,1.5,3.85,11.0,10.19,3.2
2018,3,7,7,30,0.0,16.0,1.7,4.2,16.0,14.82,7.87
2018,3,7,7,45,0.0,20.0,1.95,4.5,20.0,18.54,11.49
2018,3,7,8,0,0.0,24.0,2.2,4.8,24.0,22.25,15.02
2018,3,7,8,15,0.0,31.0,2.5,5.25,31.0,28.76,21.04
2018,3,7,8,30,0.0,38.0,2.8,5.7,38.0,35.28,26.98
2018,3,7,8,45,5.5,75.5,3.05,6.15,78.0,70.21,58.78
2018,3,7,9,0,11.0,113.0,3.3,6.6,118.0,103.02,83.65
2018,3,7,9,15,11.5,131.0,3.6,7.1,136.5,119.63,97.28
2018,3,7,9,30,12.0,149.0,3.9,7.6,155.0,136.41,111.02
2018,3,7,9,45,144.5,148.5,4.25,8.05,232.5,159.56,125.08
2018,3,7,10,0,277.0,148.0,4.6,8.5,310.0,195.05,151.45
2018,3,7,10,15,376.5,180.0,4.65,8.8,414.0,270.86,213.66
2018,3,7,10,30,476.0,212.0,4.7,9.1,518.0,356.87,284.25
2018,3,7,10,45,678.5,163.0,4.8,9.4,620.0,427.35,341.99
2018,3,7,11,0,881.0,114.0,4.9,9.7,722.0,515.91,415.09
2018,3,7,11,15,668.0,152.5,4.9,9.8,621.5,479.47,389.42
2018,3,7,11,30,455.0,191.0,4.9,9.9,521.0,426.56,348.44
2018,3,7,11,45,580.5,187.5,4.9,10.0,616.0,519.43,424.42
2018,3,7,12,0,706.0,184.0,4.9,10.1,711.0,619.34,504.33
2018,3,7,12,15,758.5,169.0,4.95,10.2,738.0,666.68,542.61
2018,3,7,12,30,811.0,154.0,5.0,10.3,765.0,714.11,580.87
2018,3,7,12,45,867.5,135.0,5.05,10.35,785.5,760.33,618.16
2018,3,7,13,0,924.0,116.0,5.1,10.4,806.0,802.79,650.74
2018,3,7,13,15,949.5,105.5,5.15,10.35,805.0,831.66,672.97
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,857.73,693.26
2018,3,7,13,45,970.0,94.0,5.25,10.25,783.0,866.83,701.01
2018,3,7,14,0,965.0,93.0,5.3,10.2,762.0,872.35,706.37
2018,3,7,14,15,957.5,91.0,5.25,10.0,733.0,871.23,706.74
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,866.54,704.65
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,855.4,697.87
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,840.88,688.69
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,819.6,674.42
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,795.37,657.92
2018,3,7,15,45,881.0,76.5,4.75,8.55,501.0,771.98,641.64
2018,3,7,16,0,863.0,74.0,4.6,8.3,455.0,740.28,618.74
2018,3,7,16,15,831.5,70.5,4.3,7.75,403.0,695.46,585.12
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,649.33,549.8
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,590.8,502.99
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,532.54,454.05
2018,3,7,17,15,629.0,51.5,3.05,5.45,188.0,460.4,391.48
2018,3,7,17,30,552.0,45.0,2.7,4.7,134.0,387.44,325.56
2018,3,7,17,45,410.5,35.5,2.35,3.9,88.0,282.22,228.32
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,175.74,62.17
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,70.39,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.0,1.95,-1.15,5.5,4.77,0.0
2018,3,8,7,0,9.0,10.0,2.2,-0.4,11.0,9.39,0.0
2018,3,8,7,15,4.5,25.0,2.3,0.35,25.5,23.22,14.95
2018,3,8,7,30,0.0,40.0,2.4,1.1,40.0,36.86,28.3
2018,3,8,7,45,5.0,62.0,2.5,1.8,63.5,55.84,46.26
2018,3,8,8,0,10.0,84.0,2.6,2.5,87.0,74.46,63.63
2018,3,8,8,15,47.0,112.5,2.65,2.95,129.0,93.64,81.24
2018,3,8,8,30,84.0,141.0,2.7,3.4,171.0,114.43,99.96
2018,3,8,8,45,292.5,140.0,2.8,3.85,265.0,106.06,85.35
2018,3,8,9,0,501.0,139.0,2.9,4.3,359.0,132.31,91.61
2018,3,8,9,15,672.5,118.5,2.9,4.5,447.5,167.24,108.85
2018,3,8,9,30,844.0,98.0,2.9,4.7,536.0,224.92,150.47
2018,3,8,9,45,736.5,107.5,2.95,4.9,512.0,250.56,180.4
2018,3,8,10,0,629.0,117.0,3.0,5.1,488.0,268.93,204.1
2018,3,8,10,15,509.0,144.5,3.05,5.3,456.0,286.62,225.83
2018,3,8,10,30,389.0,172.0,3.1,5.5,424.0,292.89,235.95
2018,3,8,10,45,362.0,223.0,3.15,5.75,465.5,346.09,281.31
2018,3,8,11,0,335.0,274.0,3.2,6.0,507.0,399.15,325.01
2018,3,8,11,15,275.5,281.0,3.3,6.1,476.5,393.02,321.04
2018,3,8,11,30,216.0,288.0,3.4,6.2,446.0,381.45,312.2
2018,3,8,11,45,131.0,281.0,3.5,6.3,377.5,337.15,276.19
2018,3,8,12,0,46.0,274.0,3.6,6.4,309.0,283.4,231.54
2018,3,8,12,15,29.5,244.5,3.65,6.55,267.0,248.61,203.02
2018,3,8,12,30,13.0,215.0,3.7,6.7,225.0,209.74,170.81
2018,3,8,12,45,13.5,217.5,3.75,6.85,228.0,213.33,173.83
2018,3,8,13,0,14.0,220.0,3.8,7.0,231.0,216.95,176.81
2018,3,8,13,15,38.5,264.0,3.9,7.05,292.5,284.05,232.46
2018,3,8,13,30,63.0,308.0,4.0,7.1,354.0,349.77,286.25
2018,3,8,13,45,208.0,289.0,4.05,7.15,435.0,456.69,376.28
2018,3,8,14,0,353.0,270.0,4.1,7.2,516.0,567.02,467.07
2018,3,8,14,15,385.0,258.0,4.1,7.2,517.0,585.87,482.91
2018,3,8,14,30,417.0,246.0,4.1,7.2,518.0,613.74,506.05
2018,3,8,14,45,238.0,230.0,4.1,7.15,383.5,444.67,369.82
2018,3,8,15,0,59.0,214.0,4.1,7.1,249.0,264.3,219.27
2018,3,8,15,15,84.5,210.0,4.05,7.0,256.5,282.12,235.92
2018,3,8,15,30,110.0,206.0,4.0,6.9,264.0,310.74,260.94
2018,3,8,15,45,200.0,188.5,3.95,6.8,282.0,360.72,305.57
2018,3,8,16,0,290.0,171.0,3.9,6.7,300.0,418.33,355.69
2018,3,8,16,15,285.0,149.5,3.7,6.35,264.0,385.87,329.78
2018,3,8,16,30,280.0,128.0,3.5,6.0,228.0,352.22,302.68
2018,3,8,16,45,232.5,114.0,3.25,5.65,188.5,299.09,257.45
2018,3,8,17,0,185.0,100.0,3.0,5.3,149.0,248.38,213.31
2018,3,8,17,15,120.0,80.5,2.95,4.85,109.5,172.41,146.52
2018,3,8,17,30,55.0,61.0,2.9,4.4,70.0,111.0,91.29
2018,3,8,17,45,30.5,40.5,2.9,3.9,45.0,64.82,49.3
2018,3,8,18,0,6.0,20.0,2.9,3.4,20.0,24.73,6.29
2018,3,8,18,15,3.0,10.0,2.9,3.4,10.0,10.83,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,134.5,13.0,2.05,-1.9,21.5,12.39,0.0
2018,3,9,7,0,269.0,26.0,2.3,-1.2,43.0,22.15,4.52
2018,3,9,7,15,409.0,36.0,2.55,-0.55,89.5,28.97,20.31
2018,3,9,7,30,549.0,46.0,2.8,0.1,136.0,35.58,27.29
2018,3,9,7,45,624.5,53.0,3.0,0.75,190.0,39.22,31.03
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,47.03,38.43
2018,3,9,8,15,747.0,64.5,3.25,1.85,298.5,48.62,39.88
2018,3,9,8,30,794.0,69.0,3.3,2.3,353.0,50.26,41.27
2018,3,9,8,45,823.5,73.0,3.35,2.7,405.0,63.66,41.41
2018,3,9,9,0,853.0,77.0,3.4,3.1,457.0,116.44,64.2
2018,3,9,9,15,875.0,80.0,3.4,3.5,505.0,170.35,102.6
2018,3,9,9,30,897.0,83.0,3.4,3.9,553.0,226.07,149.99
2018,3,9,9,45,914.0,85.0,3.4,4.3,596.5,286.94,205.2
2018,3,9,10,0,931.0,87.0,3.4,4.7,640.0,342.59,256.93
2018,3,9,10,15,942.5,88.5,3.4,5.1,676.5,396.37,306.94
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,449.74,355.58
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,501.18,401.49
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,551.46,445.14
2018,3,9,11,15,975.5,94.0,3.4,6.55,793.5,597.84,484.5
2018,3,9,11,30,980.0,95.0,3.4,6.9,814.0,642.28,521.24
2018,3,9,11,45,980.5,95.5,3.4,7.25,825.5,681.73,553.19
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,718.57,582.38
2018,3,9,12,15,982.5,96.0,3.45,7.9,841.5,752.84,609.36
2018,3,9,12,30,984.0,96.0,3.5,8.2,846.0,784.27,632.95
2018,3,9,12,45,981.0,96.0,3.55,8.45,840.5,809.46,651.14
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,831.33,666.96
2018,3,9,13,15,974.0,95.5,3.65,8.9,821.5,848.54,679.57
2018,3,9,13,30,970.0,95.0,3.7,9.1,808.0,862.27,689.77
2018,3,9,13,45,963.5,93.5,3.75,9.3,786.0,869.44,695.35
2018,3,9,14,0,957.0,92.0,3.8,9.5,764.0,873.01,698.51
2018,3,9,14,15,946.0,91.0,3.8,9.6,733.5,869.91,696.96
2018,3,9,14,30,935.0,90.0,3.8,9.7,703.0,863.3,693.05
2018,3,9,14,45,921.5,89.5,3.8,9.75,667.0,851.84,685.87
2018,3,9,15,0,908.0,89.0,3.8,9.8,631.0,837.15,676.45
2018,3,9,15,15,889.5,86.5,3.7,9.7,587.5,813.13,660.05
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,792.29,646.1
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,757.73,621.7
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,721.02,595.48
2018,3,9,16,15,789.0,74.5,3.0,8.8,395.5,675.71,561.93
2018,3,9,16,30,756.0,71.0,2.6,8.2,344.0,629.26,526.76
2018,3,9,16,45,707.5,66.0,2.25,7.55,290.5,569.93,479.81
2018,3,9,17,0,659.0,61.0,1.9,6.9,237.0,515.92,434.84
2018,3,9,17,15,542.5,54.0,1.8,6.0,178.0,415.95,351.72
2018,3,9,17,30,426.0,47.0,1.7,5.1,119.0,322.81,271.12
2018,3,9,17,45,327.5,37.5,1.6,4.2,81.0,243.86,198.52
2018,3,9,18,0,229.0,28.0,1.5,3.3,43.0,162.57,83.79
2018,3,9,18,15,119.5,15.0,1.5,3.3,22.5,66.49,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.3,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.0,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.5,1.0,1.75,7.5,7.15,0.0
2018,3,10,7,0,0.0,15.0,1.0,2.1,15.0,13.91,2.46
2018,3,10,7,15,0.0,28.5,1.1,2.45,28.5,26.47,18.03
2018,3,10,7,30,0.0,42.0,1.2,2.8,42.0,38.71,29.96
2018,3,10,7,45,0.0,55.5,1.35,3.15,55.5,50.84,41.53
2018,3,10,8,0,0.0,69.0,1.5,3.5,69.0,62.89,52.8
2018,3,10,8,15,5.5,93.5,1.4,4.0,95.5,83.59,71.71
2018,3,10,8,30,11.0,118.0,1.3,4.5,122.0,103.85,89.82
2018,3,10,8,45,12.0,129.5,1.2,4.95,134.5,114.56,94.28
2018,3,10,9,0,13.0,141.0,1.1,5.4,147.0,126.31,103.5
2018,3,10,9,15,13.5,156.0,1.15,6.2,162.5,140.85,115.03
2018,3,10,9,30,14.0,171.0,1.2,7.0,178.0,155.48,126.59
2018,3,10,9,45,12.0,179.0,1.25,7.75,185.5,163.81,132.94
2018,3,10,10,0,10.0,187.0,1.3,8.5,193.0,171.83,138.99
2018,3,10,10,15,17.5,213.0,1.4,9.15,224.0,198.19,159.85
2018,3,10,10,30,25.0,239.0,1.5,9.8,255.0,225.51,181.26
2018,3,10,10,45,65.0,280.0,1.6,10.45,325.0,276.41,221.12
2018,3,10,11,0,105.0,321.0,1.7,11.1,395.0,335.96,267.34
2018,3,10,11,15,78.0,312.5,1.9,11.6,368.5,322.31,256.31
2018,3,10,11,30,51.0,304.0,2.1,12.1,342.0,305.65,242.94
2018,3,10,11,45,44.5,299.0,2.3,12.55,332.5,301.81,239.76
2018,3,10,12,0,38.0,294.0,2.5,13.0,323.0,297.12,235.81
2018,3,10,12,15,63.0,324.5,2.65,13.3,372.5,345.74,274.16
2018,3,10,12,30,88.0,355.0,2.8,13.6,422.0,396.61,313.71
2018,3,10,12,45,125.0,354.5,2.9,13.9,449.5,433.11,342.38
2018,3,10,13,0,162.0,354.0,3.0,14.2,477.0,467.55,369.49
2018,3,10,13,15,152.5,344.0,3.1,14.35,458.5,457.82,362.14
2018,3,10,13,30,143.0,334.0,3.2,14.5,440.0,446.91,354.09
2018,3,10,13,45,120.0,323.5,3.3,14.65,410.5,423.65,336.15
2018,3,10,14,0,97.0,313.0,3.4,14.8,381.0,390.03,310.17
2018,3,10,14,15,136.0,308.5,3.35,14.75,400.0,430.61,343.31
2018,3,10,14,30,175.0,304.0,3.3,14.7,419.0,461.86,368.94
2018,3,10,14,45,281.5,273.5,3.25,14.65,447.5,529.78,424.57
2018,3,10,15,0,388.0,243.0,3.2,14.6,476.0,584.33,469.42
2018,3,10,15,15,339.0,234.0,2.95,14.3,427.5,535.49,431.85
2018,3,10,15,30,290.0,225.0,2.7,14.0,379.0,486.47,394.26
2018,3,10,15,45,218.0,204.0,2.5,13.7,314.0,394.09,322.09
2018,3,10,16,0,146.0,183.0,2.3,13.4,249.0,315.1,258.79
2018,3,10,16,15,73.0,135.0,2.0,12.85,168.0,193.89,159.58
2018,3,10,16,30,0.0,87.0,1.7,12.3,87.0,82.63,65.1
2018,3,10,16,45,0.0,69.0,1.4,11.75,69.0,64.72,50.21
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,47.4,35.44
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,37.15,26.51
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,26.91,17.45
2018,3,10,17,45,1.0,20.5,1.1,10.1,20.5,19.54,10.7
2018,3,10,18,0,2.0,12.0,1.1,9.7,12.0,12.08,1.61
2018,3,10,18,15,2.0,6.5,1.1,9.7,6.5,7.07,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.9,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.0,3.2,5.85,7.0,6.67,0.0
2018,3,11,7,0,1.0,13.0,3.3,5.8,13.0,12.05,2.33
2018,3,11,7,15,0.5,22.5,3.3,5.8,22.5,20.87,12.87
2018,3,11,7,30,0.0,32.0,3.3,5.8,32.0,29.71,21.42
2018,3,11,7,45,0.0,38.5,3.35,5.8,38.5,35.75,27.27
2018,3,11,8,0,0.0,45.0,3.4,5.8,45.0,41.8,32.97
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,42.26,33.41
2018,3,11,8,30,0.0,46.0,3.5,5.8,46.0,42.73,33.78
2018,3,11,8,45,0.0,52.5,3.55,5.85,52.5,48.8,37.27
2018,3,11,9,0,0.0,59.0,3.6,5.9,59.0,54.87,42.43
2018,3,11,9,15,0.0,75.0,3.65,5.9,75.0,69.82,55.25
2018,3,11,9,30,0.0,91.0,3.7,5.9,91.0,84.67,67.86
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,95.97,77.32
2018,3,11,10,0,0.0,116.0,3.7,6.0,116.0,107.31,86.76
2018,3,11,10,15,0.0,117.5,3.7,6.05,117.5,108.86,87.84
2018,3,11,10,30,0.0,119.0,3.7,6.1,119.0,110.38,88.93
2018,3,11,10,45,0.0,99.0,3.65,6.15,99.0,92.27,73.42
2018,3,11,11,0,0.0,79.0,3.6,6.2,79.0,73.67,57.51
2018,3,11,11,15,0.0,93.0,3.6,6.2,93.0,86.78,68.58
2018,3,11,11,30,0.0,107.0,3.6,6.2,107.0,99.74,79.45
2018,3,11,11,45,0.0,101.0,3.55,6.25,101.0,94.22,74.7
2018,3,11,12,0,0.0,95.0,3.5,6.3,95.0,88.67,69.96
2018,3,11,12,15,1.0,120.5,3.5,6.35,121.5,113.11,90.54
2018,3,11,12,30,2.0,146.0,3.5,6.4,148.0,137.73,111.13
2018,3,11,12,45,1.0,127.0,3.45,6.5,128.0,119.39,95.7
2018,3,11,13,0,0.0,108.0,3.4,6.6,108.0,100.89,80.15
2018,3,11,13,15,0.0,93.0,3.35,6.55,93.0,86.81,68.36
2018,3,11,13,30,0.0,78.0,3.3,6.5,78.0,72.76,56.54
2018,3,11,13,45,0.0,82.5,3.25,6.5,82.5,76.96,60.17
2018,3,11,14,0,0.0,87.0,3.2,6.5,87.0,81.15,63.81
2018,3,11,14,15,0.0,76.5,3.15,6.45,76.5,71.32,55.55
2018,3,11,14,30,0.0,66.0,3.1,6.4,66.0,61.49,47.28
2018,3,11,14,45,0.0,61.5,3.05,6.35,61.5,57.27,43.78
2018,3,11,15,0,0.0,57.0,3.0,6.3,57.0,53.06,40.28
2018,3,11,15,15,0.0,57.5,2.9,6.2,57.5,53.51,40.8
2018,3,11,15,30,0.0,58.0,2.8,6.1,58.0,53.96,41.33
2018,3,11,15,45,0.0,44.5,2.7,6.0,44.5,41.36,30.53
2018,3,11,16,0,0.0,31.0,2.6,5.9,31.0,28.79,19.65
2018,3,11,16,15,0.0,25.5,2.55,5.75,25.5,23.67,15.24
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,18.55,10.78
2018,3,11,16,45,0.0,18.0,2.45,5.5,18.0,16.69,9.16
2018,3,11,17,0,0.0,16.0,2.4,5.4,16.0,14.83,7.51
2018,3,11,17,15,0.0,13.5,2.45,5.3,13.5,12.5,5.41
2018,3,11,17,30,0.0,11.0,2.5,5.2,11.0,10.18,3.26
2018,3,11,17,45,0.0,8.5,2.5,5.15,8.5,7.87,1.05
2018,3,11,18,0,0.0,6.0,2.5,5.1,6.0,5.55,0.0
2018,3,11,18,15,0.0,3.5,2.5,5.1,3.5,3.34,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.91,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.7,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,5.09,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.48,0.36
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,8.33,2.16
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,10.19,3.94
2018,3,12,8,15,0.0,15.5,4.1,1.05,15.5,14.37,7.87
2018,3,12,8,30,0.0,20.0,4.2,1.1,20.0,18.55,11.77
2018,3,12,8,45,0.0,22.5,4.25,1.15,22.5,20.88,13.05
2018,3,12,9,0,0.0,25.0,4.3,1.2,25.0,23.21,15.07
2018,3,12,9,15,0.0,35.0,4.35,1.25,35.0,32.52,23.27
2018,3,12,9,30,0.0,45.0,4.4,1.3,45.0,41.84,31.41
2018,3,12,9,45,0.0,56.0,4.45,1.35,56.0,52.11,40.33
2018,3,12,10,0,0.0,67.0,4.5,1.4,67.0,62.39,49.2
2018,3,12,10,15,0.0,67.0,4.5,1.45,67.0,62.41,49.08
2018,3,12,10,30,0.0,67.0,4.5,1.5,67.0,62.43,48.98
2018,3,12,10,45,0.0,78.5,4.55,1.55,78.5,73.19,58.22
2018,3,12,11,0,0.0,90.0,4.6,1.6,90.0,83.96,67.42
2018,3,12,11,15,0.5,98.0,4.6,1.65,98.5,91.68,73.97
2018,3,12,11,30,1.0,106.0,4.6,1.7,107.0,99.4,80.52
2018,3,12,11,45,0.5,85.0,4.6,1.8,85.5,79.63,63.43
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,59.69,46.18
2018,3,12,12,15,0.0,69.5,4.6,1.95,69.5,64.84,50.61
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,69.98,55.02
2018,3,12,12,45,0.0,76.5,4.6,2.05,76.5,71.39,56.22
2018,3,12,13,0,0.0,78.0,4.6,2.1,78.0,72.78,57.44
2018,3,12,13,15,0.0,80.0,4.55,2.15,80.0,74.65,59.06
2018,3,12,13,30,0.0,82.0,4.5,2.2,82.0,76.51,60.7
2018,3,12,13,45,0.0,79.0,4.45,2.25,79.0,73.69,58.32
2018,3,12,14,0,0.0,76.0,4.4,2.3,76.0,70.87,55.95
2018,3,12,14,15,0.0,67.0,4.25,2.3,67.0,62.44,48.75
2018,3,12,14,30,0.0,58.0,4.1,2.3,58.0,54.02,41.54
2018,3,12,14,45,0.0,63.0,4.0,2.3,63.0,58.68,45.69
2018,3,12,15,0,0.0,68.0,3.9,2.3,68.0,63.33,49.85
2018,3,12,15,15,0.0,77.5,3.7,2.35,77.5,72.18,57.7
2018,3,12,15,30,0.0,87.0,3.5,2.4,87.0,81.05,65.58
2018,3,12,15,45,0.0,76.5,3.3,2.45,76.5,71.22,57.17
2018,3,12,16,0,0.0,66.0,3.1,2.5,66.0,61.4,48.73
2018,3,12,16,15,0.0,45.0,2.85,2.55,45.0,41.81,31.56
2018,3,12,16,30,0.0,24.0,2.6,2.6,24.0,22.26,14.26
2018,3,12,16,45,0.0,19.0,2.4,2.65,19.0,17.61,10.14
2018,3,12,17,0,0.0,14.0,2.2,2.7,14.0,12.97,5.98
2018,3,12,17,15,0.0,11.0,2.1,2.35,11.0,10.19,3.46
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.4,0.91
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.55,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.7,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.91,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,9.0,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,18.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,82.0,15.5,2.4,-0.65,21.5,14.77,0.0
2018,3,13,7,0,146.0,28.0,2.6,0.1,40.0,21.95,11.61
2018,3,13,7,15,244.0,46.5,2.8,0.65,84.0,35.91,27.01
2018,3,13,7,30,342.0,65.0,3.0,1.2,128.0,49.29,40.03
2018,3,13,7,45,525.5,69.0,3.2,1.75,200.5,51.98,42.86
2018,3,13,8,0,709.0,73.0,3.4,2.3,273.0,52.55,43.44
2018,3,13,8,15,751.5,80.0,3.5,2.65,329.5,55.43,46.05
2018,3,13,8,30,794.0,87.0,3.6,3.0,386.0,58.19,48.44
2018,3,13,8,45,822.0,92.5,3.65,3.35,439.5,95.52,59.29
2018,3,13,9,0,850.0,98.0,3.7,3.7,493.0,149.86,89.38
2018,3,13,9,15,849.0,105.0,3.7,4.05,533.0,204.06,132.0
2018,3,13,9,30,848.0,112.0,3.7,4.4,573.0,257.68,179.73
2018,3,13,9,45,764.5,138.0,3.7,4.75,577.5,300.18,223.12
2018,3,13,10,0,681.0,164.0,3.7,5.1,582.0,339.03,262.53
2018,3,13,10,15,748.0,160.0,3.75,5.4,643.0,397.12,313.17
2018,3,13,10,30,815.0,156.0,3.8,5.7,704.0,460.74,367.95
2018,3,13,10,45,883.0,144.5,3.8,6.05,760.0,526.56,423.65
2018,3,13,11,0,951.0,133.0,3.8,6.4,816.0,592.58,478.61
2018,3,13,11,15,929.5,141.0,3.8,6.65,824.0,631.55,511.57
2018,3,13,11,30,908.0,149.0,3.8,6.9,832.0,666.73,540.65
2018,3,13,11,45,917.0,150.5,3.85,7.15,850.0,710.98,576.18
2018,3,13,12,0,926.0,152.0,3.9,7.4,868.0,753.46,609.59
2018,3,13,12,15,871.0,163.0,3.9,7.55,839.0,759.01,614.14
2018,3,13,12,30,816.0,174.0,3.9,7.7,810.0,758.77,614.18
2018,3,13,12,45,834.5,168.5,3.95,7.85,816.0,791.81,640.22
2018,3,13,13,0,853.0,163.0,4.0,8.0,822.0,822.87,663.79
2018,3,13,13,15,900.5,151.0,4.0,8.05,837.0,867.89,697.09
2018,3,13,13,30,948.0,139.0,4.0,8.1,852.0,910.98,728.7
2018,3,13,13,45,892.0,145.5,4.0,8.2,802.0,886.83,711.15
2018,3,13,14,0,836.0,152.0,4.0,8.3,752.0,858.28,690.9
2018,3,13,14,15,845.0,140.5,3.95,8.25,727.0,860.85,693.88
2018,3,13,14,30,854.0,129.0,3.9,8.2,702.0,859.93,694.21
2018,3,13,14,45,869.5,124.5,3.85,8.15,682.0,868.4,701.69
2018,3,13,15,0,885.0,120.0,3.8,8.1,662.0,873.37,706.68
2018,3,13,15,15,873.0,117.5,3.7,8.0,622.0,854.64,694.16
2018,3,13,15,30,861.0,115.0,3.6,7.9,582.0,832.83,679.57
2018,3,13,15,45,837.0,110.5,3.5,7.75,532.0,801.13,657.65
2018,3,13,16,0,813.0,106.0,3.4,7.6,482.0,763.03,630.72
2018,3,13,16,15,675.0,110.5,3.0,7.15,399.0,649.46,543.58
2018,3,13,16,30,537.0,115.0,2.6,6.7,316.0,535.78,452.77
2018,3,13,16,45,415.5,107.5,2.2,6.25,249.5,430.88,366.82
2018,3,13,17,0,294.0,100.0,1.8,5.8,183.0,320.55,274.07
2018,3,13,17,15,339.0,80.5,1.65,5.1,157.0,328.12,280.2
2018,3,13,17,30,384.0,61.0,1.5,4.4,131.0,319.29,270.05
2018,3,13,17,45,265.0,46.5,1.3,3.65,87.5,225.48,185.88
2018,3,13,18,0,146.0,32.0,1.1,2.9,44.0,138.43,94.1
2018,3,13,18,15,75.5,16.5,1.1,2.9,22.5,49.53,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.35,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-1.9,3.0,0.0,0.0
2018,3,14,6,45,66.5,17.5,2.15,-1.45,22.5,16.68,0.0
2018,3,14,7,0,120.0,32.0,2.4,-1.0,42.0,26.23,15.92
2018,3,14,7,15,212.0,47.0,2.7,-0.55,80.5,36.13,27.46
2018,3,14,7,30,304.0,62.0,3.0,-0.1,119.0,46.69,37.88
2018,3,14,7,45,497.0,65.0,3.35,0.4,193.0,47.97,39.37
2018,3,14,8,0,690.0,68.0,3.7,0.9,267.0,48.02,39.46
2018,3,14,8,15,739.0,73.0,3.85,1.15,323.0,49.55,40.82
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,56.47,47.12
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,89.78,52.55
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,142.76,82.91
2018,3,14,9,15,878.0,86.5,4.5,2.15,535.0,197.09,125.85
2018,3,14,9,30,901.0,89.0,4.6,2.3,584.0,253.34,176.1
2018,3,14,9,45,726.5,132.5,4.65,2.45,550.5,289.56,218.54
2018,3,14,10,0,552.0,176.0,4.7,2.6,517.0,312.81,247.77
2018,3,14,10,15,624.0,175.0,4.8,2.75,581.0,368.67,296.83
2018,3,14,10,30,696.0,174.0,4.9,2.9,645.0,431.25,351.45
2018,3,14,10,45,619.0,208.5,4.95,3.05,640.0,462.25,380.49
2018,3,14,11,0,542.0,243.0,5.0,3.2,635.0,484.96,401.27
2018,3,14,11,15,701.0,195.0,5.0,3.3,716.5,557.41,462.72
2018,3,14,11,30,860.0,147.0,5.0,3.4,798.0,641.02,532.69
2018,3,14,11,45,675.0,212.5,5.05,3.55,728.5,620.2,515.43
2018,3,14,12,0,490.0,278.0,5.1,3.7,659.0,585.56,486.18
2018,3,14,12,15,502.5,273.5,5.15,3.8,666.0,610.97,507.64
2018,3,14,12,30,515.0,269.0,5.2,3.9,673.0,635.46,527.99
2018,3,14,12,45,560.0,256.0,5.2,4.05,693.0,674.89,560.38
2018,3,14,13,0,605.0,243.0,5.2,4.2,713.0,716.11,593.85
2018,3,14,13,15,734.5,195.0,5.15,4.3,756.5,787.53,652.5
2018,3,14,13,30,864.0,147.0,5.1,4.4,800.0,855.74,705.45
2018,3,14,13,45,853.5,146.0,5.1,4.55,776.5,859.73,708.39
2018,3,14,14,0,843.0,145.0,5.1,4.7,753.0,860.33,709.27
2018,3,14,14,15,894.0,121.5,5.1,4.65,744.0,884.71,729.0
2018,3,14,14,30,945.0,98.0,5.1,4.6,735.0,899.13,741.17
2018,3,14,14,45,937.5,94.0,5.1,4.55,699.0,888.24,734.34
2018,3,14,15,0,930.0,90.0,5.1,4.5,663.0,873.89,725.15
2018,3,14,15,15,913.5,88.0,5.0,4.3,619.5,851.2,709.44
2018,3,14,15,30,897.0,86.0,4.9,4.1,576.0,831.82,696.35
2018,3,14,15,45,874.5,84.0,4.85,3.9,527.5,798.85,672.94
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,763.57,647.54
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,717.58,612.17
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,670.28,575.2
2018,3,14,16,45,735.5,70.5,3.95,2.75,316.5,606.48,524.09
2018,3,14,17,0,681.0,67.0,3.7,2.4,260.0,548.64,475.13
2018,3,14,17,15,524.0,63.0,3.3,1.65,193.5,424.28,368.5
2018,3,14,17,30,367.0,59.0,2.9,0.9,127.0,307.7,265.51
2018,3,14,17,45,243.0,43.5,2.5,0.15,82.5,209.68,176.41
2018,3,14,18,0,119.0,28.0,2.1,-0.6,38.0,119.82,85.12
2018,3,14,18,15,67.0,15.0,2.1,-0.6,20.0,44.48,0.0
2018,3,14,18,30,15.0,2.0,2.1,-0.6,2.0,0.0,0.0
2018,3,14,18,45,7.5,1.0,2.0,-1.15,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
