Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.0,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,49.5,8.0,2.0,-1.1,10.0,0.0,0.0
2018,3,25,6,30,99.0,16.0,2.1,-0.7,20.0,15.25,0.0
2018,3,25,6,45,135.0,24.5,2.25,-0.35,38.5,18.96,10.23
2018,3,25,7,0,171.0,33.0,2.4,0.0,57.0,24.92,17.23
2018,3,25,7,15,216.5,39.5,2.35,0.35,83.5,29.11,21.55
2018,3,25,7,30,262.0,46.0,2.3,0.7,110.0,33.13,25.5
2018,3,25,7,45,131.0,62.5,2.25,1.0,94.5,49.11,40.5
2018,3,25,8,0,0.0,79.0,2.2,1.3,79.0,72.48,62.13
2018,3,25,8,15,7.0,115.5,2.3,1.65,118.5,102.78,89.74
2018,3,25,8,30,14.0,152.0,2.4,2.0,158.0,133.12,111.21
2018,3,25,8,45,97.5,175.0,2.5,2.3,225.5,148.44,120.03
2018,3,25,9,0,181.0,198.0,2.6,2.6,293.0,186.42,147.72
2018,3,25,9,15,490.0,158.0,2.7,3.0,446.0,218.73,162.26
2018,3,25,9,30,799.0,118.0,2.8,3.4,599.0,299.08,221.8
2018,3,25,9,45,865.0,106.0,2.95,3.75,658.5,353.82,270.89
2018,3,25,10,0,931.0,94.0,3.1,4.1,718.0,419.45,329.08
2018,3,25,10,15,943.0,95.5,3.15,4.5,754.5,473.86,378.07
2018,3,25,10,30,955.0,97.0,3.2,4.9,791.0,527.87,425.42
2018,3,25,10,45,964.5,98.0,3.25,5.3,821.0,579.52,469.57
2018,3,25,11,0,974.0,99.0,3.3,5.7,851.0,630.06,511.58
2018,3,25,11,15,978.5,100.0,3.35,6.05,871.5,676.26,549.22
2018,3,25,11,30,983.0,101.0,3.4,6.4,892.0,720.48,584.41
2018,3,25,11,45,986.0,101.5,3.45,6.75,904.0,761.04,616.06
2018,3,25,12,0,989.0,102.0,3.5,7.1,916.0,799.14,644.16
2018,3,25,12,15,987.0,103.5,3.55,7.35,918.5,831.85,667.56
2018,3,25,12,30,985.0,105.0,3.6,7.6,921.0,861.5,688.69
2018,3,25,12,45,980.0,107.0,3.65,7.9,914.5,886.1,706.02
2018,3,25,13,0,975.0,109.0,3.7,8.2,908.0,907.34,720.98
2018,3,25,13,15,971.0,108.5,3.75,8.35,893.5,923.47,732.76
2018,3,25,13,30,967.0,108.0,3.8,8.5,879.0,936.11,742.18
2018,3,25,13,45,960.5,107.5,3.8,8.7,856.5,943.07,747.26
2018,3,25,14,0,954.0,107.0,3.8,8.9,834.0,946.47,749.97
2018,3,25,14,15,945.0,106.0,3.85,8.95,803.5,943.61,749.12
2018,3,25,14,30,936.0,105.0,3.9,9.0,773.0,937.26,745.96
2018,3,25,14,45,895.0,111.5,3.9,9.0,724.5,914.73,731.07
2018,3,25,15,0,854.0,118.0,3.9,9.0,676.0,883.0,709.6
2018,3,25,15,15,769.5,129.0,3.85,8.95,607.5,820.89,665.38
2018,3,25,15,30,685.0,140.0,3.8,8.9,539.0,754.58,617.51
2018,3,25,15,45,628.5,140.0,3.75,8.8,483.0,698.54,576.82
2018,3,25,16,0,572.0,140.0,3.7,8.7,427.0,642.03,534.22
2018,3,25,16,15,573.5,124.5,3.45,8.35,387.0,613.61,513.79
2018,3,25,16,30,575.0,109.0,3.2,8.0,347.0,582.79,490.83
2018,3,25,16,45,599.0,93.0,3.0,7.65,311.0,565.21,478.2
2018,3,25,17,0,623.0,77.0,2.8,7.3,275.0,543.84,461.52
2018,3,25,17,15,457.0,74.0,2.6,6.45,204.5,411.09,351.46
2018,3,25,17,30,291.0,71.0,2.4,5.6,134.0,287.26,245.39
2018,3,25,17,45,170.0,53.5,2.2,4.8,88.0,175.04,147.12
2018,3,25,18,0,49.0,36.0,2.0,4.0,42.0,75.04,58.02
2018,3,25,18,15,43.0,21.5,2.0,4.0,25.0,50.94,18.39
2018,3,25,18,30,37.0,7.0,2.0,4.0,8.0,22.78,0.0
2018,3,25,18,45,18.5,3.5,2.25,3.65,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,36.5,8.5,2.85,0.3,10.0,8.1,0.0
2018,3,26,6,30,73.0,17.0,3.0,0.5,20.0,16.2,0.0
2018,3,26,6,45,209.5,34.0,3.2,0.65,60.5,26.65,17.08
2018,3,26,7,0,346.0,51.0,3.4,0.8,101.0,39.29,30.34
2018,3,26,7,15,462.0,59.0,3.5,1.1,156.0,45.27,36.47
2018,3,26,7,30,578.0,67.0,3.6,1.4,211.0,49.26,40.45
2018,3,26,7,45,640.0,72.5,3.65,1.75,266.5,50.95,42.06
2018,3,26,8,0,702.0,78.0,3.7,2.1,322.0,52.67,43.55
2018,3,26,8,15,743.0,82.0,3.7,2.5,377.0,53.14,43.81
2018,3,26,8,30,784.0,86.0,3.7,2.9,432.0,93.0,55.36
2018,3,26,8,45,815.0,87.5,3.7,3.3,484.0,142.58,83.64
2018,3,26,9,0,846.0,89.0,3.7,3.7,536.0,195.43,124.87
2018,3,26,9,15,868.5,90.5,3.65,4.15,584.0,249.51,172.66
2018,3,26,9,30,891.0,92.0,3.6,4.6,632.0,311.28,228.88
2018,3,26,9,45,910.0,91.5,3.6,5.1,675.0,365.56,279.21
2018,3,26,10,0,929.0,91.0,3.6,5.6,718.0,420.57,329.48
2018,3,26,10,15,940.0,92.0,3.6,6.05,753.5,474.0,377.46
2018,3,26,10,30,951.0,93.0,3.6,6.5,789.0,526.92,423.65
2018,3,26,10,45,959.0,93.5,3.55,6.95,817.0,577.11,466.2
2018,3,26,11,0,967.0,94.0,3.5,7.4,845.0,626.04,506.44
2018,3,26,11,15,972.0,94.5,3.45,7.75,865.0,671.69,543.15
2018,3,26,11,30,977.0,95.0,3.4,8.1,885.0,715.38,577.36
2018,3,26,11,45,980.5,95.0,3.3,8.5,897.0,755.46,607.66
2018,3,26,12,0,984.0,95.0,3.2,8.9,909.0,793.1,633.88
2018,3,26,12,15,984.0,95.0,3.1,9.2,911.5,825.52,655.86
2018,3,26,12,30,984.0,95.0,3.0,9.5,914.0,854.96,675.49
2018,3,26,12,45,982.0,94.0,2.95,9.8,907.0,878.72,691.28
2018,3,26,13,0,980.0,93.0,2.9,10.1,900.0,899.15,704.72
2018,3,26,13,15,977.0,92.5,2.85,10.25,886.0,915.85,715.95
2018,3,26,13,30,974.0,92.0,2.8,10.4,872.0,929.07,724.83
2018,3,26,13,45,968.5,91.5,2.8,10.55,850.0,936.61,730.3
2018,3,26,14,0,963.0,91.0,2.8,10.7,828.0,940.58,733.46
2018,3,26,14,15,953.5,90.0,2.85,10.75,797.0,936.95,732.19
2018,3,26,14,30,944.0,89.0,2.9,10.8,766.0,929.78,728.65
2018,3,26,14,45,933.5,87.5,2.9,10.8,729.0,917.76,721.56
2018,3,26,15,0,923.0,86.0,2.9,10.8,692.0,902.42,712.29
2018,3,26,15,15,907.0,84.5,2.9,10.7,648.5,879.23,697.75
2018,3,26,15,30,891.0,83.0,2.9,10.6,605.0,853.19,681.21
2018,3,26,15,45,869.0,81.0,2.85,10.5,556.0,819.01,658.31
2018,3,26,16,0,847.0,79.0,2.8,10.4,507.0,789.26,638.56
2018,3,26,16,15,818.0,76.5,2.55,10.1,454.5,744.92,606.82
2018,3,26,16,30,789.0,74.0,2.3,9.8,402.0,699.29,573.7
2018,3,26,16,45,673.0,78.0,2.05,9.45,331.5,601.95,500.02
2018,3,26,17,0,557.0,82.0,1.8,9.1,261.0,506.23,424.0
2018,3,26,17,15,476.5,70.0,1.65,8.2,203.0,420.43,355.01
2018,3,26,17,30,396.0,58.0,1.5,7.3,145.0,339.24,286.9
2018,3,26,17,45,404.0,47.5,1.35,6.4,115.0,315.67,264.1
2018,3,26,18,0,412.0,37.0,1.2,5.5,85.0,290.54,234.95
2018,3,26,18,15,245.0,23.5,1.2,5.5,48.0,168.4,83.75
2018,3,26,18,30,78.0,10.0,1.2,5.5,11.0,43.66,0.0
2018,3,26,18,45,39.0,5.0,1.3,4.9,5.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,3.5,1.75,1.7,3.5,3.34,0.0
2018,3,27,6,30,0.0,7.0,1.8,1.9,7.0,6.48,0.0
2018,3,27,6,45,0.0,23.0,1.9,2.15,23.0,21.35,12.82
2018,3,27,7,0,0.0,39.0,2.0,2.4,39.0,35.87,27.15
2018,3,27,7,15,0.0,52.5,1.95,2.8,52.5,48.05,38.86
2018,3,27,7,30,0.0,66.0,1.9,3.2,66.0,60.15,50.27
2018,3,27,7,45,0.0,54.5,1.9,3.6,54.5,50.66,41.5
2018,3,27,8,0,0.0,43.0,1.9,4.0,43.0,39.94,31.48
2018,3,27,8,15,0.0,41.5,1.85,4.5,41.5,38.55,30.06
2018,3,27,8,30,0.0,40.0,1.8,5.0,40.0,37.16,27.13
2018,3,27,8,45,0.0,59.5,1.75,5.5,59.5,55.35,42.82
2018,3,27,9,0,0.0,79.0,1.7,6.0,79.0,73.57,58.29
2018,3,27,9,15,1.0,113.0,1.6,6.55,113.5,104.51,84.29
2018,3,27,9,30,2.0,147.0,1.5,7.1,148.0,134.91,109.33
2018,3,27,9,45,2.5,150.0,1.45,7.6,151.5,138.34,111.62
2018,3,27,10,0,3.0,153.0,1.4,8.1,155.0,141.75,113.97
2018,3,27,10,15,13.0,176.5,1.4,8.5,186.0,167.37,134.59
2018,3,27,10,30,23.0,200.0,1.4,8.9,217.0,191.12,153.5
2018,3,27,10,45,59.5,275.5,1.4,9.35,321.5,277.53,222.38
2018,3,27,11,0,96.0,351.0,1.4,9.8,426.0,367.69,292.08
2018,3,27,11,15,93.5,357.0,1.5,9.85,431.5,378.8,300.31
2018,3,27,11,30,91.0,363.0,1.6,9.9,437.0,389.51,308.69
2018,3,27,11,45,64.5,353.0,1.7,10.0,406.0,369.13,292.65
2018,3,27,12,0,38.0,343.0,1.8,10.1,375.0,346.27,274.58
2018,3,27,12,15,53.0,364.0,1.9,10.15,408.5,381.05,302.08
2018,3,27,12,30,68.0,385.0,2.0,10.2,442.0,417.19,330.19
2018,3,27,12,45,57.0,344.0,2.1,10.2,391.5,374.05,297.12
2018,3,27,13,0,46.0,303.0,2.2,10.2,341.0,329.06,262.55
2018,3,27,13,15,33.0,287.5,2.3,10.35,314.5,305.95,244.38
2018,3,27,13,30,20.0,272.0,2.4,10.5,288.0,275.11,219.84
2018,3,27,13,45,29.0,287.5,2.5,10.65,310.0,307.58,246.13
2018,3,27,14,0,38.0,303.0,2.6,10.8,332.0,333.92,267.3
2018,3,27,14,15,340.5,243.0,2.6,10.8,489.0,571.33,460.97
2018,3,27,14,30,643.0,183.0,2.6,10.8,646.0,781.75,623.38
2018,3,27,14,45,603.5,193.5,2.65,10.8,611.0,759.46,605.96
2018,3,27,15,0,564.0,204.0,2.7,10.8,576.0,730.56,585.48
2018,3,27,15,15,505.0,198.0,2.7,10.75,515.0,670.58,541.52
2018,3,27,15,30,446.0,192.0,2.7,10.7,454.0,610.03,496.51
2018,3,27,15,45,392.0,189.0,2.7,10.7,406.0,557.1,456.41
2018,3,27,16,0,338.0,186.0,2.7,10.7,358.0,491.43,405.83
2018,3,27,16,15,259.0,179.0,2.55,10.5,302.5,416.94,346.34
2018,3,27,16,30,180.0,172.0,2.4,10.3,247.0,333.75,278.65
2018,3,27,16,45,148.5,143.0,2.25,10.15,199.5,273.8,229.86
2018,3,27,17,0,117.0,114.0,2.1,10.0,152.0,214.63,180.5
2018,3,27,17,15,127.0,93.5,1.85,9.55,128.0,194.95,164.32
2018,3,27,17,30,137.0,73.0,1.6,9.1,104.0,184.17,154.58
2018,3,27,17,45,68.5,50.5,1.35,8.7,66.0,102.56,83.11
2018,3,27,18,0,0.0,28.0,1.1,8.3,28.0,26.0,16.17
2018,3,27,18,15,2.5,17.5,1.1,8.3,17.5,17.46,4.63
2018,3,27,18,30,5.0,7.0,1.1,8.3,7.0,8.87,0.0
2018,3,27,18,45,2.5,3.5,1.15,8.0,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,44.0,11.0,2.6,6.45,13.5,10.48,0.0
2018,3,28,6,30,88.0,22.0,2.6,6.7,27.0,18.21,0.0
2018,3,28,6,45,199.5,36.5,2.65,6.9,63.0,28.45,18.82
2018,3,28,7,0,311.0,51.0,2.7,7.1,99.0,38.96,29.44
2018,3,28,7,15,386.5,64.0,2.75,7.6,147.5,47.81,37.93
2018,3,28,7,30,462.0,77.0,2.8,8.1,196.0,56.26,45.8
2018,3,28,7,45,535.5,84.5,2.85,8.6,253.0,60.08,49.23
2018,3,28,8,0,609.0,92.0,2.9,9.1,310.0,62.9,51.61
2018,3,28,8,15,496.5,125.5,3.1,9.85,321.0,85.25,71.36
2018,3,28,8,30,384.0,159.0,3.3,10.6,332.0,130.06,93.85
2018,3,28,8,45,343.5,190.0,3.5,11.4,358.0,180.18,131.7
2018,3,28,9,0,303.0,221.0,3.7,12.2,384.0,218.89,164.04
2018,3,28,9,15,260.0,249.0,3.85,12.9,397.5,250.95,192.24
2018,3,28,9,30,217.0,277.0,4.0,13.6,411.0,285.11,221.85
2018,3,28,9,45,271.0,288.5,4.15,14.35,466.5,321.33,250.07
2018,3,28,10,0,325.0,300.0,4.3,15.1,522.0,369.35,287.95
2018,3,28,10,15,332.0,314.5,4.4,15.7,551.0,404.91,316.62
2018,3,28,10,30,339.0,329.0,4.5,16.3,580.0,440.94,345.17
2018,3,28,10,45,358.5,336.0,4.65,16.9,610.0,477.68,373.96
2018,3,28,11,0,378.0,343.0,4.8,17.5,640.0,515.6,403.29
2018,3,28,11,15,402.0,342.0,4.9,17.8,664.5,550.37,430.42
2018,3,28,11,30,426.0,341.0,5.0,18.1,689.0,585.56,457.64
2018,3,28,11,45,541.0,292.5,5.05,18.45,740.5,642.95,502.87
2018,3,28,12,0,656.0,244.0,5.1,18.8,792.0,705.5,551.54
2018,3,28,12,15,587.5,278.0,5.15,18.95,770.0,710.62,554.11
2018,3,28,12,30,519.0,312.0,5.2,19.1,748.0,711.1,553.22
2018,3,28,12,45,394.0,354.5,5.25,19.2,684.0,665.15,517.06
2018,3,28,13,0,269.0,397.0,5.3,19.3,620.0,617.46,479.0
2018,3,28,13,15,231.0,396.5,5.25,19.25,586.0,588.56,457.31
2018,3,28,13,30,193.0,396.0,5.2,19.2,552.0,563.72,438.31
2018,3,28,13,45,146.0,373.5,5.15,19.15,489.5,506.74,395.06
2018,3,28,14,0,99.0,351.0,5.1,19.1,427.0,437.47,342.06
2018,3,28,14,15,192.5,339.5,5.05,19.05,481.0,522.44,410.25
2018,3,28,14,30,286.0,328.0,5.0,19.0,535.0,608.3,477.63
2018,3,28,14,45,287.0,312.0,4.95,19.0,511.0,595.46,468.68
2018,3,28,15,0,288.0,296.0,4.9,19.0,487.0,581.14,459.06
2018,3,28,15,15,216.0,277.0,4.75,19.0,415.0,486.4,386.42
2018,3,28,15,30,144.0,258.0,4.6,19.0,343.0,404.87,322.66
2018,3,28,15,45,75.0,204.5,4.5,19.05,248.5,274.62,219.64
2018,3,28,16,0,6.0,151.0,4.4,19.1,154.0,150.99,118.77
2018,3,28,16,15,3.0,123.5,4.1,18.85,125.0,120.91,94.72
2018,3,28,16,30,0.0,96.0,3.8,18.6,96.0,90.93,70.31
2018,3,28,16,45,2.5,93.5,3.5,18.4,94.5,91.18,70.89
2018,3,28,17,0,5.0,91.0,3.2,18.2,93.0,91.81,71.68
2018,3,28,17,15,5.0,73.5,2.95,17.65,75.0,74.24,57.13
2018,3,28,17,30,5.0,56.0,2.7,17.1,57.0,56.45,42.11
2018,3,28,17,45,2.5,41.5,2.4,16.5,42.0,40.4,28.27
2018,3,28,18,0,0.0,27.0,2.1,15.9,27.0,25.07,14.89
2018,3,28,18,15,2.5,17.0,2.1,15.9,17.0,16.99,4.8
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,8.88,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,14.5,10.0,2.0,12.15,11.0,9.53,0.0
2018,3,29,6,30,29.0,20.0,2.2,12.6,22.0,17.45,0.0
2018,3,29,6,45,57.0,39.0,2.45,13.05,47.0,32.98,22.36
2018,3,29,7,0,85.0,58.0,2.7,13.5,72.0,48.16,36.79
2018,3,29,7,15,113.0,79.0,2.75,13.95,104.5,64.36,51.64
2018,3,29,7,30,141.0,100.0,2.8,14.4,137.0,80.11,65.79
2018,3,29,7,45,268.5,110.0,2.9,14.85,200.0,83.29,68.52
2018,3,29,8,0,396.0,120.0,3.0,15.3,263.0,83.3,68.3
2018,3,29,8,15,391.5,142.0,3.15,16.0,301.5,96.25,79.23
2018,3,29,8,30,387.0,164.0,3.3,16.7,340.0,135.94,95.69
2018,3,29,8,45,315.5,197.0,3.5,17.4,351.0,183.85,132.69
2018,3,29,9,0,244.0,230.0,3.7,18.1,362.0,217.13,161.52
2018,3,29,9,15,228.5,254.0,3.9,18.75,386.0,255.88,193.21
2018,3,29,9,30,213.0,278.0,4.1,19.4,410.0,286.1,218.06
2018,3,29,9,45,260.5,290.0,4.35,20.0,462.0,320.53,244.64
2018,3,29,10,0,308.0,302.0,4.6,20.6,514.0,366.15,280.21
2018,3,29,10,15,338.5,309.5,4.75,21.0,553.0,405.44,311.26
2018,3,29,10,30,369.0,317.0,4.9,21.4,592.0,447.26,344.05
2018,3,29,10,45,321.5,345.5,5.05,21.75,591.0,467.85,360.22
2018,3,29,11,0,274.0,374.0,5.2,22.1,590.0,484.25,372.54
2018,3,29,11,15,279.5,379.0,5.3,22.35,604.0,509.11,391.52
2018,3,29,11,30,285.0,384.0,5.4,22.6,618.0,533.87,410.23
2018,3,29,11,45,261.5,391.5,5.45,22.8,608.5,540.73,415.01
2018,3,29,12,0,238.0,399.0,5.5,23.0,599.0,544.12,417.12
2018,3,29,12,15,193.0,403.0,5.5,23.15,565.5,526.22,402.95
2018,3,29,12,30,148.0,407.0,5.5,23.3,532.0,505.17,386.31
2018,3,29,12,45,193.5,402.0,5.55,23.45,564.0,545.75,417.71
2018,3,29,13,0,239.0,397.0,5.6,23.6,596.0,587.62,449.77
2018,3,29,13,15,184.5,391.0,5.6,23.65,543.0,544.65,417.02
2018,3,29,13,30,130.0,385.0,5.6,23.7,490.0,499.07,382.23
2018,3,29,13,45,109.5,373.0,5.6,23.75,460.0,465.55,357.31
2018,3,29,14,0,89.0,361.0,5.6,23.8,430.0,439.47,337.68
2018,3,29,14,15,122.0,344.0,5.55,23.75,435.0,465.56,359.0
2018,3,29,14,30,155.0,327.0,5.5,23.7,440.0,480.7,372.11
2018,3,29,14,45,209.5,297.5,5.45,23.6,442.0,499.99,389.35
2018,3,29,15,0,264.0,268.0,5.4,23.5,444.0,529.79,414.31
2018,3,29,15,15,412.0,222.5,5.15,23.15,477.0,620.67,487.17
2018,3,29,15,30,560.0,177.0,4.9,22.8,510.0,692.54,544.83
2018,3,29,15,45,569.0,161.5,4.7,22.45,476.5,675.06,533.32
2018,3,29,16,0,578.0,146.0,4.5,22.1,443.0,660.49,524.16
2018,3,29,16,15,389.5,142.5,4.35,21.75,333.5,490.99,394.48
2018,3,29,16,30,201.0,139.0,4.2,21.4,224.0,321.6,260.16
2018,3,29,16,45,255.0,118.0,4.05,21.0,211.5,331.96,271.09
2018,3,29,17,0,309.0,97.0,3.9,20.6,199.0,351.42,287.98
2018,3,29,17,15,232.0,92.0,3.85,20.2,160.5,273.24,223.81
2018,3,29,17,30,155.0,87.0,3.8,19.8,122.0,215.49,174.81
2018,3,29,17,45,117.5,66.0,3.75,19.4,88.5,154.24,122.9
2018,3,29,18,0,80.0,45.0,3.7,19.0,55.0,105.4,80.2
2018,3,29,18,15,50.0,28.0,3.7,19.0,33.0,66.54,37.17
2018,3,29,18,30,20.0,11.0,3.7,19.0,11.0,19.36,0.0
2018,3,29,18,45,10.0,5.5,3.8,18.65,5.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,12.0,10.0,3.6,15.95,10.5,9.53,0.0
2018,3,30,6,30,24.0,20.0,3.6,16.0,21.0,17.55,2.2
2018,3,30,6,45,50.0,40.0,3.55,16.0,47.0,33.84,22.98
2018,3,30,7,0,76.0,60.0,3.5,16.0,73.0,49.71,37.82
2018,3,30,7,15,123.5,80.5,3.6,16.15,110.0,65.56,52.27
2018,3,30,7,30,171.0,101.0,3.7,16.3,147.0,77.06,62.64
2018,3,30,7,45,176.0,121.5,3.8,16.4,177.5,95.88,79.16
2018,3,30,8,0,181.0,142.0,3.9,16.5,208.0,110.29,91.54
2018,3,30,8,15,180.5,167.0,4.0,16.7,241.5,127.55,106.15
2018,3,30,8,30,180.0,192.0,4.1,16.9,275.0,158.96,120.7
2018,3,30,8,45,210.5,213.5,4.2,17.1,321.0,192.04,143.92
2018,3,30,9,0,241.0,235.0,4.3,17.3,367.0,221.64,165.93
2018,3,30,9,15,263.5,251.0,4.3,17.5,406.5,256.24,193.39
2018,3,30,9,30,286.0,267.0,4.3,17.7,446.0,293.27,223.29
2018,3,30,9,45,260.5,291.0,4.3,17.9,462.0,322.75,248.4
2018,3,30,10,0,235.0,315.0,4.3,18.1,478.0,355.4,275.21
2018,3,30,10,15,169.0,329.5,4.3,18.3,449.5,354.4,275.59
2018,3,30,10,30,103.0,344.0,4.3,18.5,421.0,351.17,273.33
2018,3,30,10,45,98.0,356.0,4.3,18.75,431.5,366.94,285.26
2018,3,30,11,0,93.0,368.0,4.3,19.0,442.0,382.2,296.59
2018,3,30,11,15,87.0,377.5,4.3,19.2,448.0,394.23,305.38
2018,3,30,11,30,81.0,387.0,4.3,19.4,454.0,405.71,313.68
2018,3,30,11,45,77.0,391.0,4.35,19.65,455.5,413.15,318.96
2018,3,30,12,0,73.0,395.0,4.4,19.9,457.0,420.13,323.9
2018,3,30,12,15,73.0,397.0,4.4,20.05,459.0,427.88,329.57
2018,3,30,12,30,73.0,399.0,4.4,20.2,461.0,435.43,335.12
2018,3,30,12,45,66.0,384.0,4.45,20.4,439.5,420.73,323.94
2018,3,30,13,0,59.0,369.0,4.5,20.6,418.0,405.02,312.06
2018,3,30,13,15,82.5,377.0,4.4,20.55,444.5,437.26,337.22
2018,3,30,13,30,106.0,385.0,4.3,20.5,471.0,470.35,362.74
2018,3,30,13,45,151.0,373.0,4.25,20.45,492.5,511.7,395.21
2018,3,30,14,0,196.0,361.0,4.2,20.4,514.0,544.53,421.38
2018,3,30,14,15,182.5,339.0,4.15,20.2,477.0,514.31,399.56
2018,3,30,14,30,169.0,317.0,4.1,20.0,440.0,482.78,376.86
2018,3,30,14,45,244.5,288.0,4.05,19.85,456.5,533.35,418.23
2018,3,30,15,0,320.0,259.0,4.0,19.7,473.0,569.65,448.6
2018,3,30,15,15,410.5,231.0,4.15,19.3,487.5,629.99,497.78
2018,3,30,15,30,501.0,203.0,4.3,18.9,502.0,673.36,534.46
2018,3,30,15,45,480.5,190.5,4.45,18.55,459.0,636.16,508.91
2018,3,30,16,0,460.0,178.0,4.6,18.2,416.0,597.79,482.33
2018,3,30,16,15,471.5,155.0,4.65,17.55,377.5,571.54,465.57
2018,3,30,16,30,483.0,132.0,4.7,16.9,339.0,542.47,446.04
2018,3,30,16,45,439.5,120.0,4.75,16.3,289.5,483.86,401.14
2018,3,30,17,0,396.0,108.0,4.8,15.7,240.0,426.63,356.02
2018,3,30,17,15,324.5,95.0,4.55,14.95,190.5,351.52,294.17
2018,3,30,17,30,253.0,82.0,4.3,14.2,141.0,269.29,224.9
2018,3,30,17,45,187.5,64.0,4.05,13.4,101.5,201.47,165.97
2018,3,30,18,0,122.0,46.0,3.8,12.6,62.0,138.68,110.07
2018,3,30,18,15,85.5,29.5,3.8,12.6,38.0,95.06,59.77
2018,3,30,18,30,49.0,13.0,3.8,12.6,14.0,34.25,0.0
2018,3,30,18,45,24.5,6.5,3.5,11.6,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,43.0,14.0,1.4,2.25,16.0,13.34,0.0
2018,3,31,6,30,72.0,25.0,1.6,3.0,30.0,20.66,6.7
2018,3,31,6,45,260.5,38.5,1.8,3.75,79.5,29.8,20.89
2018,3,31,7,0,449.0,52.0,2.0,4.5,129.0,40.56,31.43
2018,3,31,7,15,569.0,56.5,2.0,5.4,189.0,41.68,32.77
2018,3,31,7,30,689.0,61.0,2.0,6.3,249.0,43.08,34.1
2018,3,31,7,45,734.5,66.5,2.0,7.2,305.5,49.69,40.04
2018,3,31,8,0,780.0,72.0,2.0,8.1,362.0,51.98,41.88
2018,3,31,8,15,812.5,75.5,2.05,8.8,417.0,58.69,47.69
2018,3,31,8,30,845.0,79.0,2.1,9.5,472.0,110.53,59.31
2018,3,31,8,45,867.5,82.5,2.1,10.2,524.5,164.71,95.51
2018,3,31,9,0,890.0,86.0,2.1,10.9,577.0,221.13,141.31
2018,3,31,9,15,908.5,88.0,2.05,11.4,625.0,283.71,195.75
2018,3,31,9,30,927.0,90.0,2.0,11.9,673.0,340.93,246.72
2018,3,31,9,45,941.5,91.0,1.95,12.4,715.5,396.94,296.38
2018,3,31,10,0,956.0,92.0,1.9,12.9,758.0,453.2,345.03
2018,3,31,10,15,966.0,93.0,1.85,13.25,793.5,507.5,390.9
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,561.13,434.69
2018,3,31,10,45,973.5,97.5,1.7,14.0,852.0,609.35,472.56
2018,3,31,11,0,971.0,101.0,1.6,14.4,875.0,655.39,507.34
2018,3,31,11,15,968.5,105.0,1.6,14.65,892.0,699.53,540.5
2018,3,31,11,30,966.0,109.0,1.6,14.9,909.0,741.2,570.96
2018,3,31,11,45,983.5,102.5,1.6,15.2,926.0,784.56,601.61
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,826.22,628.99
2018,3,31,12,15,1000.0,95.5,1.7,15.65,944.0,857.57,650.56
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,885.82,670.13
2018,3,31,12,45,997.5,94.5,1.9,16.0,938.5,910.44,687.19
2018,3,31,13,0,996.0,94.0,2.0,16.2,932.0,931.72,702.09
2018,3,31,13,15,992.5,93.5,2.15,16.3,917.0,947.87,714.48
2018,3,31,13,30,989.0,93.0,2.3,16.4,902.0,960.47,724.63
2018,3,31,13,45,982.0,92.0,2.4,16.5,877.5,965.87,729.59
2018,3,31,14,0,975.0,91.0,2.5,16.6,853.0,967.61,732.28
2018,3,31,14,15,960.5,93.0,2.55,16.55,820.5,962.33,730.32
2018,3,31,14,30,946.0,95.0,2.6,16.5,788.0,953.58,726.21
2018,3,31,14,45,913.5,100.5,2.7,16.5,743.0,929.44,711.98
2018,3,31,15,0,881.0,106.0,2.8,16.5,698.0,909.49,700.72
2018,3,31,15,15,896.0,94.5,2.75,16.4,664.0,895.0,692.32
2018,3,31,15,30,911.0,83.0,2.7,16.3,630.0,883.47,686.06
2018,3,31,15,45,890.5,80.5,2.65,16.15,580.0,848.96,663.73
2018,3,31,16,0,870.0,78.0,2.6,16.0,530.0,812.21,639.8
2018,3,31,16,15,844.0,75.0,2.35,15.65,477.0,775.09,614.4
2018,3,31,16,30,818.0,72.0,2.1,15.3,424.0,729.82,582.63
2018,3,31,16,45,781.5,67.5,1.85,14.9,368.5,673.85,542.4
2018,3,31,17,0,745.0,63.0,1.6,14.5,313.0,617.76,501.05
2018,3,31,17,15,690.0,58.5,1.5,13.5,258.0,549.63,450.23
2018,3,31,17,30,635.0,54.0,1.4,12.5,203.0,488.41,401.16
2018,3,31,17,45,545.5,46.5,1.3,11.45,151.0,401.99,329.34
2018,3,31,18,0,456.0,39.0,1.2,10.4,99.0,321.78,258.71
2018,3,31,18,15,289.5,26.5,1.2,10.4,58.5,202.46,137.45
2018,3,31,18,30,123.0,14.0,1.2,10.4,18.0,68.5,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.65,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,75.5,15.0,1.6,5.55,20.0,14.3,0.0
2018,4,1,6,30,143.0,28.0,1.8,6.3,38.0,22.13,9.27
2018,4,1,6,45,212.5,42.5,2.0,7.05,72.0,32.86,23.41
2018,4,1,7,0,282.0,57.0,2.2,7.8,106.0,43.11,33.35
2018,4,1,7,15,386.5,68.0,2.15,8.45,160.5,50.28,40.18
2018,4,1,7,30,491.0,79.0,2.1,9.1,215.0,57.51,46.8
2018,4,1,7,45,330.0,97.0,2.0,9.75,197.0,68.04,56.18
2018,4,1,8,0,169.0,115.0,1.9,10.4,179.0,85.62,71.63
2018,4,1,8,15,266.5,137.5,1.95,11.05,255.0,104.42,81.18
2018,4,1,8,30,364.0,160.0,2.0,11.7,331.0,137.59,97.74
2018,4,1,8,45,520.0,149.0,2.05,12.35,422.5,172.87,116.47
2018,4,1,9,0,676.0,138.0,2.1,13.0,514.0,222.73,150.68
2018,4,1,9,15,678.5,149.5,2.1,13.55,553.0,272.0,193.43
2018,4,1,9,30,681.0,161.0,2.1,14.1,592.0,321.26,236.58
2018,4,1,9,45,744.5,150.0,2.15,14.65,648.5,372.74,279.88
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,434.03,330.51
2018,4,1,10,15,816.5,142.5,2.25,15.8,737.5,483.43,371.65
2018,4,1,10,30,825.0,146.0,2.3,16.4,770.0,532.42,411.28
2018,4,1,10,45,807.5,160.0,2.3,17.0,788.5,576.01,445.33
2018,4,1,11,0,790.0,174.0,2.3,17.6,807.0,616.63,475.98
2018,4,1,11,15,671.0,232.5,2.3,17.9,778.5,628.76,484.16
2018,4,1,11,30,552.0,291.0,2.3,18.2,750.0,632.98,485.72
2018,4,1,11,45,478.0,330.0,2.3,18.55,731.0,641.57,490.49
2018,4,1,12,0,404.0,369.0,2.3,18.9,712.0,643.31,489.89
2018,4,1,12,15,375.5,383.0,2.3,19.1,702.5,652.57,495.84
2018,4,1,12,30,347.0,397.0,2.3,19.3,693.0,659.44,499.91
2018,4,1,12,45,330.5,399.0,2.3,19.45,679.5,662.42,501.73
2018,4,1,13,0,314.0,401.0,2.3,19.6,666.0,663.58,502.27
2018,4,1,13,15,292.5,398.5,2.3,19.7,642.5,654.27,495.5
2018,4,1,13,30,271.0,396.0,2.3,19.8,619.0,643.1,487.48
2018,4,1,13,45,203.5,385.5,2.3,19.9,550.5,572.02,435.72
2018,4,1,14,0,136.0,375.0,2.3,20.0,482.0,507.14,387.7
2018,4,1,14,15,119.5,361.0,2.25,20.0,452.5,482.63,370.17
2018,4,1,14,30,103.0,347.0,2.2,20.0,423.0,445.61,343.17
2018,4,1,14,45,99.0,329.0,2.15,20.0,399.0,425.93,329.3
2018,4,1,15,0,95.0,311.0,2.1,20.0,375.0,405.73,314.87
2018,4,1,15,15,85.5,287.5,2.0,20.0,342.5,374.0,291.45
2018,4,1,15,30,76.0,264.0,1.9,20.0,310.0,341.87,267.57
2018,4,1,15,45,47.5,224.0,1.8,20.05,252.0,274.24,215.4
2018,4,1,16,0,19.0,184.0,1.7,20.1,194.0,196.57,154.32
2018,4,1,16,15,19.0,156.0,1.5,19.75,165.0,167.94,132.36
2018,4,1,16,30,19.0,128.0,1.3,19.4,136.0,139.06,109.69
2018,4,1,16,45,33.0,122.0,1.1,19.0,134.0,152.32,121.42
2018,4,1,17,0,47.0,116.0,0.9,18.6,132.0,157.64,126.4
2018,4,1,17,15,53.0,101.5,0.95,18.05,116.5,146.43,117.65
2018,4,1,17,30,59.0,87.0,1.0,17.5,101.0,135.06,108.3
2018,4,1,17,45,46.0,66.5,1.05,16.9,75.5,103.41,81.25
2018,4,1,18,0,33.0,46.0,1.1,16.3,50.0,71.87,53.78
2018,4,1,18,15,17.5,28.0,1.1,16.3,30.0,42.4,25.03
2018,4,1,18,30,2.0,10.0,1.1,16.3,10.0,10.43,0.0
2018,4,1,18,45,1.0,5.0,1.15,15.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,44.5,15.0,1.6,10.85,18.0,14.3,0.0
2018,4,2,6,30,83.0,28.0,1.7,11.4,34.0,23.06,10.94
2018,4,2,6,45,153.0,45.5,1.8,11.95,68.5,36.79,26.44
2018,4,2,7,0,223.0,63.0,1.9,12.5,103.0,50.1,38.95
2018,4,2,7,15,271.5,80.0,1.8,13.3,145.0,59.11,47.27
2018,4,2,7,30,320.0,97.0,1.7,14.1,187.0,70.04,56.99
2018,4,2,7,45,377.5,109.5,1.65,14.9,237.5,77.12,63.03
2018,4,2,8,0,435.0,122.0,1.6,15.7,288.0,83.84,68.56
2018,4,2,8,15,483.5,132.5,1.65,16.45,341.5,98.51,70.81
2018,4,2,8,30,532.0,143.0,1.7,17.2,395.0,139.91,90.9
2018,4,2,8,45,630.5,133.0,1.7,17.95,463.0,176.35,111.81
2018,4,2,9,0,729.0,123.0,1.7,18.7,531.0,223.9,146.23
2018,4,2,9,15,749.5,126.0,1.65,19.2,575.5,273.46,188.06
2018,4,2,9,30,770.0,129.0,1.6,19.7,620.0,324.72,231.79
2018,4,2,9,45,785.5,132.5,1.5,20.2,660.0,380.63,278.48
2018,4,2,10,0,801.0,136.0,1.4,20.7,700.0,432.27,320.75
2018,4,2,10,15,764.5,158.5,1.35,21.1,717.5,473.51,354.57
2018,4,2,10,30,728.0,181.0,1.3,21.5,735.0,514.54,386.58
2018,4,2,10,45,668.5,216.0,1.25,21.9,738.0,549.68,412.65
2018,4,2,11,0,609.0,251.0,1.2,22.3,741.0,578.81,433.14
2018,4,2,11,15,615.0,250.0,1.2,22.55,754.5,611.75,457.02
2018,4,2,11,30,621.0,249.0,1.2,22.8,768.0,643.82,479.73
2018,4,2,11,45,442.5,333.0,1.2,23.0,705.0,621.25,460.85
2018,4,2,12,0,264.0,417.0,1.2,23.2,642.0,585.33,432.26
2018,4,2,12,15,232.5,421.5,1.25,23.25,620.0,577.23,426.88
2018,4,2,12,30,201.0,426.0,1.3,23.3,598.0,568.05,420.33
2018,4,2,12,45,245.0,411.5,1.35,23.35,620.0,605.51,448.05
2018,4,2,13,0,289.0,397.0,1.4,23.4,642.0,639.83,473.17
2018,4,2,13,15,359.0,368.5,1.45,23.4,668.0,682.74,505.04
2018,4,2,13,30,429.0,340.0,1.5,23.4,694.0,733.28,541.68
2018,4,2,13,45,299.0,351.0,1.55,23.45,594.5,631.27,469.6
2018,4,2,14,0,169.0,362.0,1.6,23.5,495.0,523.44,392.23
2018,4,2,14,15,115.5,332.5,1.65,23.45,422.0,449.05,339.23
2018,4,2,14,30,62.0,303.0,1.7,23.4,349.0,361.61,274.93
2018,4,2,14,45,83.0,295.0,1.75,23.3,353.0,374.55,286.51
2018,4,2,15,0,104.0,287.0,1.8,23.2,357.0,387.06,297.33
2018,4,2,15,15,131.0,274.0,1.7,23.05,357.0,411.33,316.75
2018,4,2,15,30,158.0,261.0,1.6,22.9,357.0,421.87,326.04
2018,4,2,15,45,191.0,240.0,1.45,22.7,347.0,426.6,331.31
2018,4,2,16,0,224.0,219.0,1.3,22.5,337.0,429.09,334.87
2018,4,2,16,15,229.0,194.0,1.15,22.1,304.0,414.76,325.26
2018,4,2,16,30,234.0,169.0,1.0,21.7,271.0,385.74,304.7
2018,4,2,16,45,236.0,144.5,0.85,21.25,236.0,353.53,281.32
2018,4,2,17,0,238.0,120.0,0.7,20.8,201.0,319.88,256.19
2018,4,2,17,15,284.0,100.0,0.65,20.5,180.0,320.19,257.43
2018,4,2,17,30,330.0,80.0,0.6,20.2,159.0,328.25,262.96
2018,4,2,17,45,238.5,66.0,0.55,19.9,115.5,246.05,195.33
2018,4,2,18,0,147.0,52.0,0.5,19.6,72.0,161.54,124.9
2018,4,2,18,15,82.5,32.0,0.5,19.6,42.5,99.46,66.48
2018,4,2,18,30,18.0,12.0,0.5,19.6,13.0,19.59,0.0
2018,4,2,18,45,9.0,6.0,0.45,19.1,6.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.75,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,43.0,14.5,2.05,7.9,18.0,13.82,0.0
2018,4,3,6,30,86.0,28.0,2.0,8.1,35.0,23.11,12.14
2018,4,3,6,45,149.0,44.0,1.9,8.25,67.0,35.69,26.02
2018,4,3,7,0,212.0,60.0,1.8,8.4,99.0,47.9,37.7
2018,4,3,7,15,147.5,60.5,1.65,8.6,92.0,48.07,38.21
2018,4,3,7,30,83.0,61.0,1.5,8.8,85.0,52.19,42.05
2018,4,3,7,45,42.5,81.0,1.3,9.05,93.5,71.75,59.67
2018,4,3,8,0,2.0,101.0,1.1,9.3,102.0,91.21,76.86
2018,4,3,8,15,7.5,130.0,0.95,9.65,133.5,115.62,93.4
2018,4,3,8,30,13.0,159.0,0.8,10.0,165.0,141.16,113.77
2018,4,3,8,45,12.5,166.0,0.65,10.3,172.5,149.37,119.8
2018,4,3,9,0,12.0,173.0,0.5,10.6,180.0,157.28,125.64
2018,4,3,9,15,7.0,169.0,0.4,10.95,173.0,154.61,123.04
2018,4,3,9,30,2.0,165.0,0.3,11.3,166.0,150.95,119.66
2018,4,3,9,45,12.0,207.0,0.25,11.65,215.5,191.49,151.43
2018,4,3,10,0,22.0,249.0,0.2,12.0,265.0,233.18,183.22
2018,4,3,10,15,52.5,297.0,0.35,12.45,336.5,284.34,222.26
2018,4,3,10,30,83.0,345.0,0.5,12.9,408.0,344.66,267.82
2018,4,3,10,45,326.0,310.5,0.7,13.3,572.0,448.87,347.86
2018,4,3,11,0,569.0,276.0,0.9,13.7,736.0,579.76,446.26
2018,4,3,11,15,538.5,297.5,1.05,14.2,740.5,607.82,466.16
2018,4,3,11,30,508.0,319.0,1.2,14.7,745.0,632.71,484.3
2018,4,3,11,45,485.5,333.0,1.4,15.2,744.5,653.56,499.79
2018,4,3,12,0,463.0,347.0,1.6,15.7,744.0,671.9,513.19
2018,4,3,12,15,437.5,359.0,1.8,16.3,735.0,683.67,521.49
2018,4,3,12,30,412.0,371.0,2.0,16.9,726.0,692.89,527.82
2018,4,3,12,45,494.0,328.5,2.15,17.55,751.0,737.17,561.31
2018,4,3,13,0,576.0,286.0,2.3,18.2,776.0,781.66,594.45
2018,4,3,13,15,585.0,276.5,2.45,18.6,767.5,795.38,604.71
2018,4,3,13,30,594.0,267.0,2.6,19.0,759.0,808.84,615.01
2018,4,3,13,45,501.0,298.0,2.8,19.35,705.5,766.85,584.4
2018,4,3,14,0,408.0,329.0,3.0,19.7,652.0,723.35,552.47
2018,4,3,14,15,400.5,319.0,3.0,19.8,626.0,702.71,538.95
2018,4,3,14,30,393.0,309.0,3.0,19.9,600.0,689.57,530.4
2018,4,3,14,45,399.5,288.5,3.0,20.0,572.0,675.77,521.91
2018,4,3,15,0,406.0,268.0,3.0,20.1,544.0,672.08,520.49
2018,4,3,15,15,345.5,265.5,2.7,20.0,490.5,603.4,469.67
2018,4,3,15,30,285.0,263.0,2.4,19.9,437.0,547.4,427.67
2018,4,3,15,45,273.5,242.0,2.05,19.8,398.0,512.35,402.12
2018,4,3,16,0,262.0,221.0,1.7,19.7,359.0,476.4,375.5
2018,4,3,16,15,306.0,189.5,1.45,19.6,335.5,471.33,373.66
2018,4,3,16,30,350.0,158.0,1.2,19.5,312.0,462.11,368.16
2018,4,3,16,45,231.5,141.0,0.9,19.4,237.5,346.17,277.27
2018,4,3,17,0,113.0,124.0,0.6,19.3,163.0,225.19,180.51
2018,4,3,17,15,83.0,104.5,0.65,19.0,130.5,180.52,145.03
2018,4,3,17,30,53.0,85.0,0.7,18.7,98.0,127.91,101.67
2018,4,3,17,45,40.0,64.5,0.75,18.35,73.0,96.13,74.82
2018,4,3,18,0,27.0,44.0,0.8,18.0,48.0,64.42,47.5
2018,4,3,18,15,17.5,27.5,0.8,18.0,29.5,40.58,24.76
2018,4,3,18,30,8.0,11.0,0.8,18.0,11.0,14.12,0.0
2018,4,3,18,45,4.0,5.5,0.9,17.45,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.2,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.15,16.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.95,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
