Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,45,2.0,1.0,4.85,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.5,6.0,4.7,17.0,6.0,5.72,0.0
2018,4,4,6,30,1.0,10.0,4.6,17.1,10.0,9.26,1.51
2018,4,4,6,45,5.0,27.5,4.45,17.15,28.5,25.53,16.35
2018,4,4,7,0,9.0,45.0,4.3,17.2,47.0,41.62,30.88
2018,4,4,7,15,19.0,59.0,4.25,17.35,64.0,52.93,41.12
2018,4,4,7,30,29.0,73.0,4.2,17.5,81.0,64.79,51.63
2018,4,4,7,45,195.5,104.0,4.15,17.6,178.5,78.61,63.67
2018,4,4,8,0,362.0,135.0,4.1,17.7,276.0,92.36,75.46
2018,4,4,8,15,283.5,160.0,4.2,17.45,280.0,124.71,93.17
2018,4,4,8,30,205.0,185.0,4.3,17.2,284.0,162.85,121.5
2018,4,4,8,45,178.5,214.5,4.45,17.0,307.0,195.16,147.54
2018,4,4,9,0,152.0,244.0,4.6,16.8,330.0,225.06,172.87
2018,4,4,9,15,207.5,265.5,4.8,16.55,393.5,267.31,205.52
2018,4,4,9,30,263.0,287.0,5.0,16.3,457.0,309.1,238.65
2018,4,4,9,45,268.0,306.5,5.2,16.05,489.0,344.37,268.24
2018,4,4,10,0,273.0,326.0,5.4,15.8,521.0,380.23,298.11
2018,4,4,10,15,226.0,330.0,5.4,15.8,496.5,385.79,303.81
2018,4,4,10,30,179.0,334.0,5.4,15.8,472.0,380.49,300.38
2018,4,4,10,45,196.5,348.5,5.45,15.8,504.5,414.59,327.55
2018,4,4,11,0,214.0,363.0,5.5,15.8,537.0,450.19,355.64
2018,4,4,11,15,268.0,377.5,5.45,15.7,600.0,508.4,401.42
2018,4,4,11,30,322.0,392.0,5.4,15.6,663.0,573.73,452.15
2018,4,4,11,45,346.0,389.5,5.4,15.5,684.0,606.24,477.6
2018,4,4,12,0,370.0,387.0,5.4,15.4,705.0,639.39,503.53
2018,4,4,12,15,294.0,407.0,5.4,15.35,660.0,616.14,484.66
2018,4,4,12,30,218.0,427.0,5.4,15.3,615.0,584.37,459.25
2018,4,4,12,45,285.0,405.0,5.4,15.25,649.5,634.4,499.33
2018,4,4,13,0,352.0,383.0,5.4,15.2,684.0,681.87,537.1
2018,4,4,13,15,365.0,372.5,5.4,15.25,680.0,694.55,547.25
2018,4,4,13,30,378.0,362.0,5.4,15.3,676.0,705.96,556.65
2018,4,4,13,45,306.0,371.0,5.35,15.3,621.0,660.21,520.98
2018,4,4,14,0,234.0,380.0,5.3,15.3,566.0,601.87,475.84
2018,4,4,14,15,242.5,361.0,5.3,15.4,547.5,594.77,471.76
2018,4,4,14,30,251.0,342.0,5.3,15.5,529.0,598.25,475.37
2018,4,4,14,45,275.0,321.0,5.3,15.6,516.5,600.7,478.9
2018,4,4,15,0,299.0,300.0,5.3,15.7,504.0,601.28,481.12
2018,4,4,15,15,333.5,272.0,5.2,15.55,486.5,601.12,483.45
2018,4,4,15,30,368.0,244.0,5.1,15.4,469.0,598.12,483.68
2018,4,4,15,45,499.0,188.5,5.05,15.25,468.0,656.22,533.39
2018,4,4,16,0,630.0,133.0,5.0,15.1,467.0,698.76,570.03
2018,4,4,16,15,659.0,116.0,4.85,14.65,435.0,688.61,564.22
2018,4,4,16,30,688.0,99.0,4.7,14.2,403.0,674.21,555.31
2018,4,4,16,45,659.0,92.0,4.55,13.75,353.0,624.54,518.56
2018,4,4,17,0,630.0,85.0,4.4,13.3,303.0,574.58,480.25
2018,4,4,17,15,620.0,74.5,4.15,12.55,258.5,533.28,447.43
2018,4,4,17,30,610.0,64.0,3.9,11.8,214.0,490.94,412.01
2018,4,4,17,45,519.5,55.5,3.65,11.05,161.0,402.33,336.15
2018,4,4,18,0,429.0,47.0,3.4,10.3,108.0,319.53,262.22
2018,4,4,18,15,284.0,33.5,3.4,10.3,67.0,211.6,158.03
2018,4,4,18,30,139.0,20.0,3.4,10.3,26.0,82.6,0.0
2018,4,4,18,45,69.5,10.0,3.45,9.35,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,3.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.0,3.0,1.1,0.15,2.5,0.0,0.0
2018,4,5,6,0,30.0,6.0,1.1,0.4,5.0,0.0,0.0
2018,4,5,6,15,154.0,21.0,1.35,1.1,33.0,20.02,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.8,61.0,28.42,18.24
2018,4,5,6,45,389.0,48.0,1.85,2.55,109.0,38.61,29.49
2018,4,5,7,0,500.0,60.0,2.1,3.3,157.0,46.47,37.26
2018,4,5,7,15,568.0,67.5,2.1,3.8,210.5,49.83,40.62
2018,4,5,7,30,636.0,75.0,2.1,4.3,264.0,53.13,43.68
2018,4,5,7,45,659.0,83.5,2.1,4.75,312.5,56.95,47.06
2018,4,5,8,0,682.0,92.0,2.1,5.2,361.0,60.49,50.09
2018,4,5,8,15,622.0,114.0,1.95,5.7,385.5,95.85,64.19
2018,4,5,8,30,562.0,136.0,1.8,6.2,410.0,144.62,95.86
2018,4,5,8,45,578.5,148.0,1.65,6.75,455.5,189.93,130.14
2018,4,5,9,0,595.0,160.0,1.5,7.3,501.0,237.09,169.58
2018,4,5,9,15,658.5,158.0,1.45,7.8,563.0,286.43,210.71
2018,4,5,9,30,722.0,156.0,1.4,8.3,625.0,342.29,257.88
2018,4,5,9,45,802.0,141.0,1.35,8.8,691.5,404.26,309.45
2018,4,5,10,0,882.0,126.0,1.3,9.3,758.0,467.6,361.51
2018,4,5,10,15,891.5,128.5,1.3,9.75,792.5,520.1,405.03
2018,4,5,10,30,901.0,131.0,1.3,10.2,827.0,572.12,446.77
2018,4,5,10,45,907.0,133.0,1.3,10.65,853.5,623.13,486.34
2018,4,5,11,0,913.0,135.0,1.3,11.1,880.0,669.99,521.69
2018,4,5,11,15,914.5,137.0,1.35,11.45,897.5,712.45,553.53
2018,4,5,11,30,916.0,139.0,1.4,11.8,915.0,752.86,583.17
2018,4,5,11,45,917.0,140.5,1.45,12.2,925.0,790.26,609.99
2018,4,5,12,0,918.0,142.0,1.5,12.6,935.0,825.27,633.31
2018,4,5,12,15,921.5,140.5,1.6,12.95,938.0,856.96,654.93
2018,4,5,12,30,925.0,139.0,1.7,13.3,941.0,886.04,674.76
2018,4,5,12,45,917.0,141.5,1.75,13.6,932.0,906.57,688.35
2018,4,5,13,0,909.0,144.0,1.8,13.9,923.0,923.84,699.88
2018,4,5,13,15,817.0,185.0,1.85,14.1,876.5,909.05,690.13
2018,4,5,13,30,725.0,226.0,1.9,14.3,830.0,888.54,676.9
2018,4,5,13,45,692.0,232.0,1.95,14.5,796.5,877.14,669.66
2018,4,5,14,0,659.0,238.0,2.0,14.7,763.0,862.48,659.91
2018,4,5,14,15,693.5,213.0,2.05,14.8,747.5,874.45,670.39
2018,4,5,14,30,728.0,188.0,2.1,14.9,732.0,882.82,677.36
2018,4,5,14,45,791.5,156.5,2.1,15.0,722.0,906.11,694.32
2018,4,5,15,0,855.0,125.0,2.1,15.1,712.0,920.41,705.08
2018,4,5,15,15,830.0,124.0,2.1,15.05,665.0,889.96,685.72
2018,4,5,15,30,805.0,123.0,2.1,15.0,618.0,857.02,664.99
2018,4,5,15,45,785.5,119.0,2.05,14.95,571.0,827.8,646.29
2018,4,5,16,0,766.0,115.0,2.0,14.9,524.0,792.21,622.91
2018,4,5,16,15,732.5,111.0,1.9,14.55,471.0,743.52,590.08
2018,4,5,16,30,699.0,107.0,1.8,14.2,418.0,694.0,556.13
2018,4,5,16,45,652.0,102.0,1.65,13.9,363.0,632.74,512.13
2018,4,5,17,0,605.0,97.0,1.5,13.6,308.0,572.16,466.42
2018,4,5,17,15,540.5,89.0,1.45,12.7,253.5,497.46,409.54
2018,4,5,17,30,476.0,81.0,1.4,11.8,199.0,424.36,351.42
2018,4,5,17,45,381.0,68.0,1.4,10.9,148.0,334.55,277.0
2018,4,5,18,0,286.0,55.0,1.4,10.0,97.0,252.51,205.94
2018,4,5,18,15,183.0,37.5,1.4,10.0,60.0,169.21,126.75
2018,4,5,18,30,80.0,20.0,1.4,10.0,23.0,55.8,0.0
2018,4,5,18,45,40.0,10.0,1.55,9.2,11.5,9.53,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,7.5,2.5,1.95,3.5,2.5,0.0,0.0
2018,4,6,6,0,15.0,5.0,2.1,3.8,5.0,4.77,0.0
2018,4,6,6,15,63.0,18.5,2.3,4.5,24.0,15.42,0.0
2018,4,6,6,30,111.0,32.0,2.5,5.2,43.0,26.31,16.61
2018,4,6,6,45,220.0,50.0,2.7,5.85,88.5,38.26,28.84
2018,4,6,7,0,329.0,68.0,2.9,6.5,134.0,51.07,41.0
2018,4,6,7,15,428.5,79.0,3.05,7.4,191.5,57.96,47.44
2018,4,6,7,30,528.0,90.0,3.2,8.3,249.0,65.44,54.15
2018,4,6,7,45,573.0,99.0,3.35,9.15,302.0,69.12,57.23
2018,4,6,8,0,618.0,108.0,3.5,10.0,355.0,72.58,59.99
2018,4,6,8,15,651.0,115.5,3.75,10.85,407.5,101.13,65.22
2018,4,6,8,30,684.0,123.0,4.0,11.7,460.0,148.31,91.69
2018,4,6,8,45,699.5,131.0,4.2,12.6,506.0,197.0,128.45
2018,4,6,9,0,715.0,139.0,4.4,13.5,552.0,247.34,170.83
2018,4,6,9,15,723.5,147.0,4.55,14.15,593.0,297.32,215.05
2018,4,6,9,30,732.0,155.0,4.7,14.8,634.0,347.82,259.9
2018,4,6,9,45,703.0,175.5,4.8,15.45,658.0,395.32,302.3
2018,4,6,10,0,674.0,196.0,4.9,16.1,682.0,439.41,340.58
2018,4,6,10,15,611.0,233.5,4.95,16.55,689.0,478.67,373.86
2018,4,6,10,30,548.0,271.0,5.0,17.0,696.0,511.43,400.54
2018,4,6,10,45,639.0,239.5,5.05,17.4,751.0,564.65,443.14
2018,4,6,11,0,730.0,208.0,5.1,17.8,806.0,624.33,490.27
2018,4,6,11,15,702.0,225.5,5.15,18.05,811.0,656.21,514.68
2018,4,6,11,30,674.0,243.0,5.2,18.3,816.0,684.59,535.96
2018,4,6,11,45,642.5,262.5,5.2,18.55,814.0,708.82,553.44
2018,4,6,12,0,611.0,282.0,5.2,18.8,812.0,729.5,567.92
2018,4,6,12,15,583.0,296.0,5.15,18.8,802.5,744.84,578.77
2018,4,6,12,30,555.0,310.0,5.1,18.8,793.0,756.86,587.05
2018,4,6,12,45,430.5,360.0,5.05,18.75,733.0,719.42,556.91
2018,4,6,13,0,306.0,410.0,5.0,18.7,673.0,671.5,518.93
2018,4,6,13,15,232.5,410.5,5.0,18.6,608.5,611.69,474.07
2018,4,6,13,30,159.0,411.0,5.0,18.5,544.0,555.13,430.83
2018,4,6,13,45,133.5,394.5,4.95,18.45,504.0,521.84,405.97
2018,4,6,14,0,108.0,378.0,4.9,18.4,464.0,476.52,371.85
2018,4,6,14,15,114.0,357.0,4.9,18.3,445.0,475.14,371.96
2018,4,6,14,30,120.0,336.0,4.9,18.2,426.0,462.21,363.3
2018,4,6,14,45,82.5,298.0,4.85,18.15,358.5,378.01,298.44
2018,4,6,15,0,45.0,260.0,4.8,18.1,291.0,305.25,241.37
2018,4,6,15,15,183.0,237.5,4.65,17.9,352.0,417.43,334.88
2018,4,6,15,30,321.0,215.0,4.5,17.7,413.0,525.65,422.84
2018,4,6,15,45,469.5,181.0,4.35,17.55,445.5,625.03,502.56
2018,4,6,16,0,618.0,147.0,4.2,17.4,478.0,707.7,568.26
2018,4,6,16,15,554.5,145.0,3.9,17.15,420.0,635.03,513.36
2018,4,6,16,30,491.0,143.0,3.6,16.9,362.0,570.17,463.96
2018,4,6,16,45,457.5,130.5,3.3,16.65,314.5,517.33,423.65
2018,4,6,17,0,424.0,118.0,3.0,16.4,267.0,465.18,382.87
2018,4,6,17,15,293.5,104.0,2.65,15.85,199.0,333.74,276.64
2018,4,6,17,30,163.0,90.0,2.3,15.3,131.0,225.12,185.76
2018,4,6,17,45,92.0,67.0,1.95,14.7,89.0,139.0,112.69
2018,4,6,18,0,21.0,44.0,1.6,14.1,47.0,60.01,44.75
2018,4,6,18,15,14.5,28.0,1.6,14.1,29.5,38.41,24.66
2018,4,6,18,30,8.0,12.0,1.6,14.1,12.0,14.97,0.0
2018,4,6,18,45,4.0,6.0,1.7,13.8,6.0,5.72,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,10.1,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,10.1,1.0,0.95,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.2,3.0,2.77,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.3,5.0,4.62,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.45,6.5,6.01,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.6,8.0,7.4,1.06
2018,4,7,7,15,0.0,13.0,1.4,10.6,13.0,12.04,5.33
2018,4,7,7,30,0.0,18.0,1.6,10.6,18.0,16.68,9.58
2018,4,7,7,45,0.0,27.0,1.8,10.65,27.0,25.05,17.15
2018,4,7,8,0,0.0,36.0,2.0,10.7,36.0,33.43,24.66
2018,4,7,8,15,0.0,50.5,2.25,10.65,50.5,46.94,34.87
2018,4,7,8,30,0.0,65.0,2.5,10.6,65.0,60.48,46.3
2018,4,7,8,45,0.0,68.5,2.7,10.6,68.5,63.76,48.9
2018,4,7,9,0,0.0,72.0,2.9,10.6,72.0,67.05,51.52
2018,4,7,9,15,0.0,68.5,3.0,10.5,68.5,63.8,48.63
2018,4,7,9,30,0.0,65.0,3.1,10.4,65.0,60.55,45.77
2018,4,7,9,45,0.0,58.5,3.2,10.3,58.5,54.51,40.57
2018,4,7,10,0,0.0,52.0,3.3,10.2,52.0,48.46,35.4
2018,4,7,10,15,0.0,60.5,3.35,10.05,60.5,56.41,42.04
2018,4,7,10,30,0.0,69.0,3.4,9.9,69.0,64.38,48.67
2018,4,7,10,45,0.0,69.5,3.45,9.8,69.5,64.87,49.01
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,65.35,49.38
2018,4,7,11,15,0.0,72.5,3.6,9.55,72.5,67.71,51.32
2018,4,7,11,30,0.0,75.0,3.7,9.4,75.0,70.06,53.28
2018,4,7,11,45,0.5,91.0,3.75,9.3,91.5,85.38,66.04
2018,4,7,12,0,1.0,107.0,3.8,9.2,108.0,100.71,78.78
2018,4,7,12,15,1.5,122.5,3.85,9.05,124.0,115.65,91.2
2018,4,7,12,30,2.0,138.0,3.9,8.9,140.0,130.7,103.68
2018,4,7,12,45,1.0,124.5,4.0,8.75,125.5,117.34,92.68
2018,4,7,13,0,0.0,111.0,4.1,8.6,111.0,103.87,81.57
2018,4,7,13,15,0.0,102.5,4.1,8.45,102.5,95.89,75.03
2018,4,7,13,30,0.0,94.0,4.1,8.3,94.0,87.88,68.45
2018,4,7,13,45,0.0,90.5,4.1,8.15,90.5,84.56,65.79
2018,4,7,14,0,0.0,87.0,4.1,8.0,87.0,81.24,63.13
2018,4,7,14,15,0.0,82.5,4.0,7.95,82.5,77.0,59.67
2018,4,7,14,30,0.0,78.0,3.9,7.9,78.0,72.77,56.22
2018,4,7,14,45,0.0,75.0,3.85,7.8,75.0,69.94,53.96
2018,4,7,15,0,0.0,72.0,3.8,7.7,72.0,67.11,51.71
2018,4,7,15,15,0.0,78.5,3.85,7.55,78.5,73.17,57.03
2018,4,7,15,30,0.0,85.0,3.9,7.4,85.0,79.22,62.38
2018,4,7,15,45,0.0,75.0,3.9,7.3,75.0,69.85,54.58
2018,4,7,16,0,0.0,65.0,3.9,7.2,65.0,60.49,46.75
2018,4,7,16,15,0.0,54.0,4.0,6.95,54.0,50.22,38.07
2018,4,7,16,30,0.0,43.0,4.1,6.7,43.0,39.95,29.32
2018,4,7,16,45,0.0,38.0,4.15,6.5,38.0,35.29,25.37
2018,4,7,17,0,0.0,33.0,4.2,6.3,33.0,30.63,21.37
2018,4,7,17,15,0.0,30.5,4.15,6.05,30.5,28.3,19.38
2018,4,7,17,30,0.0,28.0,4.1,5.8,28.0,25.97,17.31
2018,4,7,17,45,0.0,21.0,4.05,5.5,21.0,19.46,11.47
2018,4,7,18,0,0.0,14.0,4.0,5.2,14.0,12.97,5.59
2018,4,7,18,15,0.0,10.0,4.0,5.2,10.0,9.26,1.92
2018,4,7,18,30,0.0,6.0,4.0,5.2,6.0,5.55,0.0
2018,4,7,18,45,0.0,3.0,4.0,4.7,3.0,2.86,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,46.0,10.0,2.2,-1.8,10.0,9.53,0.0
2018,4,8,6,15,168.5,25.5,2.45,-1.25,41.0,20.44,0.0
2018,4,8,6,30,291.0,41.0,2.7,-0.7,72.0,32.2,22.86
2018,4,8,6,45,390.5,54.5,2.95,-0.15,121.0,43.93,34.92
2018,4,8,7,0,490.0,68.0,3.2,0.4,170.0,52.93,43.8
2018,4,8,7,15,556.5,77.0,3.35,1.1,224.5,57.28,48.01
2018,4,8,7,30,623.0,86.0,3.5,1.8,279.0,61.46,51.82
2018,4,8,7,45,667.0,94.0,3.65,2.5,335.5,64.53,54.44
2018,4,8,8,0,711.0,102.0,3.8,3.2,392.0,67.41,56.78
2018,4,8,8,15,744.5,107.5,3.65,3.7,447.0,105.52,65.22
2018,4,8,8,30,778.0,113.0,3.5,4.2,502.0,156.6,96.31
2018,4,8,8,45,801.5,117.5,3.3,4.75,553.5,209.05,137.75
2018,4,8,9,0,825.0,122.0,3.1,5.3,605.0,269.62,190.33
2018,4,8,9,15,842.0,124.0,2.9,5.75,650.0,322.32,238.22
2018,4,8,9,30,859.0,126.0,2.7,6.2,695.0,376.27,287.13
2018,4,8,9,45,874.5,128.5,2.45,6.7,737.0,431.07,335.6
2018,4,8,10,0,890.0,131.0,2.2,7.2,779.0,486.44,382.91
2018,4,8,10,15,899.0,133.0,2.1,7.55,813.0,538.63,426.75
2018,4,8,10,30,908.0,135.0,2.0,7.9,847.0,590.25,468.61
2018,4,8,10,45,881.0,152.0,1.85,8.3,861.0,633.83,502.23
2018,4,8,11,0,854.0,169.0,1.7,8.7,875.0,673.52,531.44
2018,4,8,11,15,830.0,184.0,1.7,9.05,882.5,709.49,558.03
2018,4,8,11,30,806.0,199.0,1.7,9.4,890.0,741.43,580.95
2018,4,8,11,45,864.0,173.0,1.7,9.7,921.5,793.06,619.07
2018,4,8,12,0,922.0,147.0,1.7,10.0,953.0,842.55,653.28
2018,4,8,12,15,863.5,177.0,1.7,10.25,933.0,858.31,662.98
2018,4,8,12,30,805.0,207.0,1.7,10.5,913.0,868.46,669.22
2018,4,8,12,45,834.0,190.5,1.75,10.7,917.5,897.95,689.65
2018,4,8,13,0,863.0,174.0,1.8,10.9,922.0,928.06,710.27
2018,4,8,13,15,780.5,208.0,1.8,10.95,876.0,911.73,699.01
2018,4,8,13,30,698.0,242.0,1.8,11.0,830.0,887.32,682.29
2018,4,8,13,45,619.5,266.5,1.75,11.1,778.5,852.27,656.45
2018,4,8,14,0,541.0,291.0,1.7,11.2,727.0,812.56,627.28
2018,4,8,14,15,532.5,280.0,1.7,11.2,696.0,799.55,619.61
2018,4,8,14,30,524.0,269.0,1.7,11.2,665.0,784.13,609.97
2018,4,8,14,45,450.0,279.0,1.65,11.2,607.5,729.16,569.89
2018,4,8,15,0,376.0,289.0,1.6,11.2,550.0,661.64,520.78
2018,4,8,15,15,348.5,277.0,1.55,11.05,507.5,623.49,494.13
2018,4,8,15,30,321.0,265.0,1.5,10.9,465.0,584.63,466.33
2018,4,8,15,45,300.5,244.5,1.4,10.8,420.5,541.5,434.96
2018,4,8,16,0,280.0,224.0,1.3,10.7,376.0,497.75,402.73
2018,4,8,16,15,234.0,207.5,1.2,10.45,326.0,437.78,356.95
2018,4,8,16,30,188.0,191.0,1.1,10.2,276.0,366.61,301.63
2018,4,8,16,45,204.0,164.5,0.95,9.9,246.5,344.64,285.89
2018,4,8,17,0,220.0,138.0,0.8,9.6,217.0,332.46,276.99
2018,4,8,17,15,184.0,118.0,0.8,9.2,176.5,278.61,233.22
2018,4,8,17,30,148.0,98.0,0.8,8.8,136.0,215.99,181.16
2018,4,8,17,45,121.0,77.0,0.75,8.4,103.0,171.02,142.33
2018,4,8,18,0,94.0,56.0,0.7,8.0,70.0,127.44,103.57
2018,4,8,18,15,60.0,36.5,0.7,8.0,44.0,83.93,62.9
2018,4,8,18,30,26.0,17.0,0.7,8.0,18.0,34.98,0.0
2018,4,8,18,45,13.0,8.5,0.75,7.6,9.0,13.57,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.91,0.0
2018,4,9,6,15,0.0,6.5,0.45,3.6,6.5,6.01,0.0
2018,4,9,6,30,0.0,11.0,0.5,4.0,11.0,10.18,3.35
2018,4,9,6,45,0.0,18.0,0.5,4.45,18.0,16.68,9.65
2018,4,9,7,0,0.0,25.0,0.5,4.9,25.0,23.18,15.85
2018,4,9,7,15,0.0,43.5,0.75,5.55,43.5,40.4,31.8
2018,4,9,7,30,0.0,62.0,1.0,6.2,62.0,57.66,47.53
2018,4,9,7,45,20.5,109.5,1.3,6.9,118.0,93.47,79.73
2018,4,9,8,0,41.0,157.0,1.6,7.6,174.0,127.27,109.41
2018,4,9,8,15,24.5,155.0,1.75,8.1,165.5,130.86,106.08
2018,4,9,8,30,8.0,153.0,1.9,8.6,157.0,137.3,111.36
2018,4,9,8,45,20.5,181.5,2.05,9.15,193.0,164.42,132.79
2018,4,9,9,0,33.0,210.0,2.2,9.7,229.0,186.17,149.6
2018,4,9,9,15,131.5,256.0,2.2,10.1,342.0,245.87,194.65
2018,4,9,9,30,230.0,302.0,2.2,10.5,455.0,323.3,254.3
2018,4,9,9,45,460.5,248.0,2.2,10.85,577.5,372.66,290.77
2018,4,9,10,0,691.0,194.0,2.2,11.2,700.0,453.58,354.19
2018,4,9,10,15,647.5,216.5,2.15,11.55,707.5,489.31,384.02
2018,4,9,10,30,604.0,239.0,2.1,11.9,715.0,520.23,409.03
2018,4,9,10,45,404.5,323.0,2.0,12.25,646.0,509.89,400.05
2018,4,9,11,0,205.0,407.0,1.9,12.6,577.0,486.8,379.77
2018,4,9,11,15,357.0,356.0,1.85,12.9,660.0,553.99,432.38
2018,4,9,11,30,509.0,305.0,1.8,13.2,743.0,633.3,492.6
2018,4,9,11,45,415.0,345.5,1.75,13.45,705.5,624.72,483.59
2018,4,9,12,0,321.0,386.0,1.7,13.7,668.0,608.31,469.23
2018,4,9,12,15,288.0,406.0,1.65,13.9,659.0,616.25,473.78
2018,4,9,12,30,255.0,426.0,1.6,14.1,650.0,622.03,476.42
2018,4,9,12,45,214.5,427.5,1.55,14.3,615.0,596.64,456.9
2018,4,9,13,0,174.0,429.0,1.5,14.5,580.0,572.66,438.46
2018,4,9,13,15,139.5,409.0,1.5,14.6,529.0,530.44,407.56
2018,4,9,13,30,105.0,389.0,1.5,14.7,478.0,477.03,368.26
2018,4,9,13,45,129.5,380.0,1.45,14.8,486.5,504.53,389.7
2018,4,9,14,0,154.0,371.0,1.4,14.9,495.0,522.81,403.82
2018,4,9,14,15,129.5,340.0,1.4,14.85,442.0,472.21,366.76
2018,4,9,14,30,105.0,309.0,1.4,14.8,389.0,420.24,328.57
2018,4,9,14,45,133.0,303.0,1.35,14.75,399.0,442.42,347.05
2018,4,9,15,0,161.0,297.0,1.3,14.7,409.0,463.83,364.41
2018,4,9,15,15,99.0,264.0,1.3,14.55,331.5,360.39,285.41
2018,4,9,15,30,37.0,231.0,1.3,14.4,254.0,270.54,215.02
2018,4,9,15,45,44.0,223.5,1.3,14.3,249.0,270.46,216.38
2018,4,9,16,0,51.0,216.0,1.3,14.2,244.0,270.3,217.26
2018,4,9,16,15,98.5,196.0,1.2,14.0,243.0,288.09,233.82
2018,4,9,16,30,146.0,176.0,1.1,13.8,242.0,315.11,257.29
2018,4,9,16,45,356.0,142.5,1.0,13.6,277.0,458.01,374.23
2018,4,9,17,0,566.0,109.0,0.9,13.4,312.0,562.84,456.42
2018,4,9,17,15,358.5,100.5,0.75,12.95,221.5,388.27,318.33
2018,4,9,17,30,151.0,92.0,0.6,12.5,131.0,209.39,172.53
2018,4,9,17,45,76.0,68.5,0.5,12.1,88.0,131.0,106.45
2018,4,9,18,0,1.0,45.0,0.4,11.7,45.0,45.11,32.51
2018,4,9,18,15,2.5,29.0,0.4,11.7,29.0,29.43,18.29
2018,4,9,18,30,4.0,13.0,0.4,11.7,13.0,14.09,0.0
2018,4,9,18,45,2.0,6.5,0.4,11.2,6.5,7.04,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,9.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,2.5,4.55,1.0,0.0,0.0
2018,4,10,6,0,0.0,2.0,2.6,4.5,2.0,1.91,0.0
2018,4,10,6,15,0.0,8.5,2.7,4.9,8.5,7.87,0.0
2018,4,10,6,30,0.0,15.0,2.8,5.3,15.0,13.9,6.6
2018,4,10,6,45,8.0,35.5,2.9,5.7,37.0,32.99,24.35
2018,4,10,7,0,16.0,56.0,3.0,6.1,59.0,50.12,40.35
2018,4,10,7,15,23.0,73.0,3.1,6.7,79.5,64.31,53.43
2018,4,10,7,30,30.0,90.0,3.2,7.3,100.0,78.21,65.96
2018,4,10,7,45,115.5,128.5,3.25,7.95,175.5,101.36,86.53
2018,4,10,8,0,201.0,167.0,3.3,8.6,251.0,127.11,109.0
2018,4,10,8,15,161.5,189.5,3.25,9.15,262.5,155.0,121.72
2018,4,10,8,30,122.0,212.0,3.2,9.7,274.0,179.46,141.2
2018,4,10,8,45,223.0,228.5,3.15,10.3,355.5,219.21,168.66
2018,4,10,9,0,324.0,245.0,3.1,10.9,437.0,262.56,200.25
2018,4,10,9,15,474.5,219.5,3.0,11.35,525.0,299.92,227.31
2018,4,10,9,30,625.0,194.0,2.9,11.8,613.0,357.44,272.64
2018,4,10,9,45,726.5,169.0,2.8,12.2,683.0,410.98,316.9
2018,4,10,10,0,828.0,144.0,2.7,12.6,753.0,478.02,371.62
2018,4,10,10,15,839.5,147.0,2.65,12.95,788.0,529.24,413.94
2018,4,10,10,30,851.0,150.0,2.6,13.3,823.0,580.26,454.88
2018,4,10,10,45,882.5,141.0,2.5,13.65,858.5,631.84,495.05
2018,4,10,11,0,914.0,132.0,2.4,14.0,894.0,685.51,535.55
2018,4,10,11,15,918.0,133.5,2.35,14.3,912.5,728.82,567.51
2018,4,10,11,30,922.0,135.0,2.3,14.6,931.0,770.25,597.33
2018,4,10,11,45,924.5,135.5,2.25,14.85,941.5,807.65,622.76
2018,4,10,12,0,927.0,136.0,2.2,15.1,952.0,842.72,645.66
2018,4,10,12,15,926.5,136.5,2.15,15.3,953.5,872.91,665.1
2018,4,10,12,30,926.0,137.0,2.1,15.5,955.0,900.31,682.54
2018,4,10,12,45,923.5,137.5,2.05,15.7,948.0,923.12,696.8
2018,4,10,13,0,921.0,138.0,2.0,15.9,941.0,942.84,709.0
2018,4,10,13,15,917.0,137.0,1.9,16.05,925.5,956.6,716.79
2018,4,10,13,30,913.0,136.0,1.8,16.2,910.0,967.05,722.45
2018,4,10,13,45,906.0,135.5,1.75,16.3,887.0,971.95,725.32
2018,4,10,14,0,899.0,135.0,1.7,16.4,864.0,973.49,726.16
2018,4,10,14,15,889.5,133.5,1.55,16.45,833.0,975.91,726.45
2018,4,10,14,30,880.0,132.0,1.4,16.5,802.0,967.7,719.77
2018,4,10,14,45,867.0,130.0,1.3,16.5,764.0,952.46,709.59
2018,4,10,15,0,854.0,128.0,1.2,16.5,726.0,934.09,697.54
2018,4,10,15,15,836.0,125.5,1.05,16.45,681.0,907.71,679.59
2018,4,10,15,30,818.0,123.0,0.9,16.4,636.0,878.65,659.94
2018,4,10,15,45,796.0,119.5,0.75,16.35,587.5,842.58,635.57
2018,4,10,16,0,774.0,116.0,0.6,16.3,539.0,809.34,613.08
2018,4,10,16,15,744.5,111.5,0.55,16.1,486.5,762.56,583.21
2018,4,10,16,30,715.0,107.0,0.5,15.9,434.0,714.75,552.24
2018,4,10,16,45,674.5,101.0,0.4,15.7,379.5,656.14,512.16
2018,4,10,17,0,634.0,95.0,0.3,15.5,325.0,597.88,470.95
2018,4,10,17,15,577.0,87.5,0.4,14.85,270.5,527.26,421.36
2018,4,10,17,30,520.0,80.0,0.5,14.2,216.0,458.87,370.62
2018,4,10,17,45,436.5,69.0,0.6,13.55,165.0,372.72,302.72
2018,4,10,18,0,353.0,58.0,0.7,12.9,114.0,296.05,238.69
2018,4,10,18,15,238.5,42.0,0.7,12.9,73.5,204.21,157.28
2018,4,10,18,30,124.0,26.0,0.7,12.9,33.0,109.68,20.55
2018,4,10,18,45,62.0,13.0,0.9,11.6,16.5,38.7,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,3.5,1.6,4.8,3.5,0.0,0.0
2018,4,11,6,0,4.0,7.0,1.7,4.9,7.0,6.67,0.0
2018,4,11,6,15,30.0,26.0,1.65,5.2,29.5,22.24,7.87
2018,4,11,6,30,56.0,45.0,1.6,5.5,52.0,37.6,27.63
2018,4,11,6,45,96.0,67.5,1.6,5.85,86.0,55.08,44.39
2018,4,11,7,0,136.0,90.0,1.6,6.2,120.0,72.11,60.37
2018,4,11,7,15,87.0,103.5,1.55,6.65,124.5,82.6,70.05
2018,4,11,7,30,38.0,117.0,1.5,7.1,129.0,97.4,83.3
2018,4,11,7,45,26.0,129.0,1.45,7.5,138.0,107.32,91.87
2018,4,11,8,0,14.0,141.0,1.4,7.9,147.0,123.22,105.55
2018,4,11,8,15,28.0,169.5,1.3,8.25,183.5,141.94,114.98
2018,4,11,8,30,42.0,198.0,1.2,8.6,220.0,168.81,135.78
2018,4,11,8,45,54.0,223.5,1.1,9.0,254.0,195.2,156.12
2018,4,11,9,0,66.0,249.0,1.0,9.4,288.0,223.27,177.78
2018,4,11,9,15,117.5,282.0,1.05,9.65,358.5,262.63,207.52
2018,4,11,9,30,169.0,315.0,1.1,9.9,429.0,315.1,247.9
2018,4,11,9,45,205.5,330.0,1.1,10.1,476.5,354.18,278.07
2018,4,11,10,0,242.0,345.0,1.1,10.3,524.0,396.91,311.05
2018,4,11,10,15,477.0,281.5,1.25,10.65,654.0,466.45,365.1
2018,4,11,10,30,712.0,218.0,1.4,11.0,784.0,564.62,441.24
2018,4,11,10,45,758.0,206.5,1.55,11.35,826.0,617.65,482.46
2018,4,11,11,0,804.0,195.0,1.7,11.7,868.0,673.06,525.15
2018,4,11,11,15,815.0,193.0,1.75,12.1,887.5,716.63,557.34
2018,4,11,11,30,826.0,191.0,1.8,12.5,907.0,757.33,586.97
2018,4,11,11,45,836.0,187.5,1.85,12.85,919.0,794.66,613.84
2018,4,11,12,0,846.0,184.0,1.9,13.2,931.0,830.37,638.92
2018,4,11,12,15,823.5,192.0,1.9,13.5,920.5,848.9,650.58
2018,4,11,12,30,801.0,200.0,1.9,13.8,910.0,863.82,659.95
2018,4,11,12,45,697.5,239.5,1.85,14.15,854.5,840.21,641.35
2018,4,11,13,0,594.0,279.0,1.8,14.5,799.0,807.19,615.58
2018,4,11,13,15,609.5,269.5,1.75,14.75,795.5,827.39,629.82
2018,4,11,13,30,625.0,260.0,1.7,15.0,792.0,845.5,642.02
2018,4,11,13,45,656.5,239.0,1.65,15.25,785.0,864.47,655.34
2018,4,11,14,0,688.0,218.0,1.6,15.5,778.0,880.67,666.39
2018,4,11,14,15,760.0,181.0,1.55,15.65,778.5,914.03,688.58
2018,4,11,14,30,832.0,144.0,1.5,15.8,779.0,938.71,704.67
2018,4,11,14,45,848.5,131.5,1.5,15.95,752.5,939.32,705.66
2018,4,11,15,0,865.0,119.0,1.5,16.1,726.0,936.16,704.6
2018,4,11,15,15,850.5,115.5,1.5,16.1,682.5,911.52,689.75
2018,4,11,15,30,836.0,112.0,1.5,16.1,639.0,884.1,673.26
2018,4,11,15,45,816.5,108.5,1.5,16.1,591.0,849.76,651.98
2018,4,11,16,0,797.0,105.0,1.5,16.1,543.0,813.25,629.04
2018,4,11,16,15,770.5,100.5,1.45,15.9,490.5,767.94,599.5
2018,4,11,16,30,744.0,96.0,1.4,15.7,438.0,725.91,571.87
2018,4,11,16,45,707.0,90.5,1.35,15.5,383.5,669.62,533.18
2018,4,11,17,0,670.0,85.0,1.3,15.3,329.0,613.5,493.62
2018,4,11,17,15,617.0,78.0,1.25,14.35,274.5,545.06,443.48
2018,4,11,17,30,564.0,71.0,1.2,13.4,220.0,478.75,392.37
2018,4,11,17,45,484.5,61.5,1.15,12.45,169.0,395.98,325.41
2018,4,11,18,0,405.0,52.0,1.1,11.5,118.0,318.39,259.51
2018,4,11,18,15,282.0,38.5,1.1,11.5,76.5,221.51,173.19
2018,4,11,18,30,159.0,25.0,1.1,11.5,35.0,125.67,38.02
2018,4,11,18,45,79.5,12.5,1.25,10.3,17.5,45.8,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.2,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,8.58,0.0
2018,4,12,6,15,21.0,25.0,2.0,7.0,27.0,22.32,9.49
2018,4,12,6,30,34.0,41.0,2.2,7.4,45.0,36.1,26.22
2018,4,12,6,45,42.0,59.5,2.35,7.85,67.0,51.54,40.91
2018,4,12,7,0,50.0,78.0,2.5,8.3,89.0,66.74,55.08
2018,4,12,7,15,96.0,101.5,2.65,8.9,130.5,81.41,68.42
2018,4,12,7,30,142.0,125.0,2.8,9.5,172.0,98.31,83.42
2018,4,12,7,45,199.5,139.5,2.95,10.05,217.5,102.22,86.54
2018,4,12,8,0,257.0,154.0,3.1,10.6,263.0,113.46,96.05
2018,4,12,8,15,387.5,158.5,3.3,11.5,347.0,135.13,95.64
2018,4,12,8,30,518.0,163.0,3.5,12.4,431.0,178.86,121.87
2018,4,12,8,45,631.0,149.0,3.7,13.3,507.0,218.33,148.95
2018,4,12,9,0,744.0,135.0,3.9,14.2,583.0,269.96,189.29
2018,4,12,9,15,763.0,138.5,4.1,14.95,627.5,320.78,234.03
2018,4,12,9,30,782.0,142.0,4.3,15.7,672.0,373.12,279.93
2018,4,12,9,45,796.5,145.0,4.45,16.45,711.5,429.08,327.89
2018,4,12,10,0,811.0,148.0,4.6,17.2,751.0,480.55,371.31
2018,4,12,10,15,821.5,150.0,4.75,17.7,783.5,529.57,412.18
2018,4,12,10,30,832.0,152.0,4.9,18.2,816.0,578.31,451.81
2018,4,12,10,45,839.5,154.0,5.0,18.7,842.0,624.8,488.65
2018,4,12,11,0,847.0,156.0,5.1,19.2,868.0,670.32,523.88
2018,4,12,11,15,851.5,157.5,5.15,19.5,886.0,712.22,555.91
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,752.49,586.13
2018,4,12,11,45,858.5,160.0,5.25,20.1,914.0,789.02,613.08
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,823.43,637.01
2018,4,12,12,15,871.0,154.5,5.35,20.6,927.5,854.48,658.71
2018,4,12,12,30,881.0,148.0,5.4,20.8,931.0,878.89,675.67
2018,4,12,12,45,893.0,139.5,5.4,21.0,928.0,904.53,693.28
2018,4,12,13,0,905.0,131.0,5.4,21.2,925.0,927.48,709.01
2018,4,12,13,15,901.0,130.0,5.4,21.25,910.0,940.69,718.4
2018,4,12,13,30,897.0,129.0,5.4,21.3,895.0,950.66,725.69
2018,4,12,13,45,890.5,128.5,5.4,21.4,872.0,955.58,729.47
2018,4,12,14,0,884.0,128.0,5.4,21.5,849.0,957.2,731.12
2018,4,12,14,15,874.5,126.5,5.3,21.45,818.5,951.74,727.77
2018,4,12,14,30,865.0,125.0,5.2,21.4,788.0,950.66,727.66
2018,4,12,14,45,851.5,124.5,5.15,21.35,751.0,936.45,718.82
2018,4,12,15,0,838.0,124.0,5.1,21.3,714.0,919.22,708.05
2018,4,12,15,15,821.5,121.5,5.0,21.2,671.0,894.17,691.65
2018,4,12,15,30,805.0,119.0,4.9,21.1,628.0,866.5,673.46
2018,4,12,15,45,783.0,115.5,4.8,20.95,580.0,830.49,649.39
2018,4,12,16,0,761.0,112.0,4.7,20.8,532.0,796.98,627.03
2018,4,12,16,15,731.5,107.5,4.45,20.4,480.0,750.33,594.58
2018,4,12,16,30,702.0,103.0,4.2,20.0,428.0,702.74,561.32
2018,4,12,16,45,661.0,98.0,3.95,19.65,374.5,645.18,519.99
2018,4,12,17,0,620.0,93.0,3.7,19.3,321.0,588.08,477.69
2018,4,12,17,15,564.0,85.5,3.55,18.6,267.5,518.51,424.34
2018,4,12,17,30,508.0,78.0,3.4,17.9,214.0,451.27,370.8
2018,4,12,17,45,427.0,67.5,3.2,17.15,164.0,366.33,300.74
2018,4,12,18,0,346.0,57.0,3.0,16.4,114.0,291.64,236.43
2018,4,12,18,15,238.5,41.5,3.0,16.4,74.0,203.58,157.98
2018,4,12,18,30,131.0,26.0,3.0,16.4,34.0,114.88,43.29
2018,4,12,18,45,65.5,13.0,3.1,15.6,17.0,40.42,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,32.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,65.0,14.0,2.6,9.8,16.0,13.34,0.0
2018,4,13,6,15,181.5,30.5,2.8,10.5,50.5,24.13,11.76
2018,4,13,6,30,298.0,47.0,3.0,11.2,85.0,36.49,26.24
2018,4,13,6,45,392.5,58.0,3.2,11.9,133.5,43.95,33.57
2018,4,13,7,0,487.0,69.0,3.4,12.6,182.0,52.06,41.11
2018,4,13,7,15,549.0,77.0,3.55,13.35,235.0,55.59,44.29
2018,4,13,7,30,611.0,85.0,3.7,14.1,288.0,58.97,47.15
2018,4,13,7,45,654.0,91.0,3.85,14.85,342.0,60.52,48.26
2018,4,13,8,0,697.0,97.0,4.0,15.6,396.0,70.79,47.88
2018,4,13,8,15,725.5,102.0,4.1,16.25,448.0,117.05,66.53
2018,4,13,8,30,754.0,107.0,4.2,16.9,500.0,166.58,99.54
2018,4,13,8,45,775.0,111.5,4.25,17.55,549.0,223.02,144.71
2018,4,13,9,0,796.0,116.0,4.3,18.2,598.0,275.59,189.64
2018,4,13,9,15,810.0,120.5,4.35,18.75,642.0,328.04,235.72
2018,4,13,9,30,824.0,125.0,4.4,19.3,686.0,381.4,282.26
2018,4,13,9,45,833.5,129.0,4.45,19.85,724.5,433.27,326.85
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,485.15,370.29
2018,4,13,10,15,850.0,135.5,4.55,20.8,794.0,534.31,410.73
2018,4,13,10,30,857.0,138.0,4.6,21.2,825.0,582.79,449.54
2018,4,13,10,45,822.5,160.5,4.65,21.6,836.5,623.6,481.15
2018,4,13,11,0,788.0,183.0,4.7,22.0,848.0,660.05,508.52
2018,4,13,11,15,708.5,229.5,4.7,22.25,836.5,682.38,524.08
2018,4,13,11,30,629.0,276.0,4.7,22.5,825.0,699.19,534.92
2018,4,13,11,45,553.5,319.0,4.7,22.8,806.0,710.2,541.04
2018,4,13,12,0,478.0,362.0,4.7,23.1,787.0,714.55,542.04
2018,4,13,12,15,545.0,325.5,4.7,23.25,811.0,755.86,573.32
2018,4,13,12,30,612.0,289.0,4.7,23.4,835.0,797.83,604.71
2018,4,13,12,45,573.0,308.5,4.7,23.6,816.5,803.04,607.08
2018,4,13,13,0,534.0,328.0,4.7,23.8,798.0,805.02,607.33
2018,4,13,13,15,545.0,316.5,4.7,23.9,789.5,818.33,617.39
2018,4,13,13,30,556.0,305.0,4.7,24.0,781.0,829.57,625.99
2018,4,13,13,45,625.0,261.0,4.7,24.05,783.0,861.1,650.68
2018,4,13,14,0,694.0,217.0,4.7,24.1,785.0,888.94,672.18
2018,4,13,14,15,604.5,247.0,4.7,24.05,729.0,842.38,639.0
2018,4,13,14,30,515.0,277.0,4.7,24.0,673.0,791.33,602.18
2018,4,13,14,45,569.0,240.0,4.65,23.9,658.5,803.07,613.73
2018,4,13,15,0,623.0,203.0,4.6,23.8,644.0,815.95,625.71
2018,4,13,15,15,667.0,176.0,4.45,23.6,622.5,822.22,631.37
2018,4,13,15,30,711.0,149.0,4.3,23.4,601.0,823.68,633.89
2018,4,13,15,45,690.5,144.0,4.2,23.2,555.5,789.29,611.21
2018,4,13,16,0,670.0,139.0,4.1,23.0,510.0,753.11,587.29
2018,4,13,16,15,634.5,132.5,3.85,22.7,457.5,701.34,551.38
2018,4,13,16,30,599.0,126.0,3.6,22.4,405.0,649.1,514.58
2018,4,13,16,45,542.5,119.5,3.4,22.05,349.0,575.43,460.35
2018,4,13,17,0,486.0,113.0,3.2,21.7,293.0,510.16,411.04
2018,4,13,17,15,468.0,100.0,3.0,21.0,251.0,466.14,377.9
2018,4,13,17,30,450.0,87.0,2.8,20.3,209.0,422.23,343.28
2018,4,13,17,45,379.5,74.0,2.55,19.6,161.0,346.63,281.27
2018,4,13,18,0,309.0,61.0,2.3,18.9,113.0,276.55,221.64
2018,4,13,18,15,211.5,44.0,2.3,18.9,73.5,193.23,148.64
2018,4,13,18,30,114.0,27.0,2.3,18.9,34.0,101.76,44.23
2018,4,13,18,45,57.0,13.5,2.15,18.0,17.0,37.36,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,7.0,5.5,2.35,13.35,5.5,0.0,0.0
2018,4,14,6,0,14.0,11.0,2.4,13.6,11.0,10.48,0.0
2018,4,14,6,15,119.5,31.5,2.65,14.15,46.5,25.8,13.7
2018,4,14,6,30,225.0,52.0,2.9,14.7,82.0,40.35,29.27
2018,4,14,6,45,267.5,67.0,3.15,15.2,118.5,50.72,39.09
2018,4,14,7,0,310.0,82.0,3.4,15.7,155.0,60.58,48.13
2018,4,14,7,15,234.0,107.0,3.55,16.25,170.0,81.3,66.42
2018,4,14,7,30,158.0,132.0,3.7,16.8,185.0,103.09,85.28
2018,4,14,7,45,209.0,150.5,3.9,17.4,233.5,109.35,90.3
2018,4,14,8,0,260.0,169.0,4.1,18.0,282.0,126.25,96.37
2018,4,14,8,15,239.5,196.5,4.15,18.55,310.5,162.0,119.41
2018,4,14,8,30,219.0,224.0,4.2,19.1,339.0,203.67,151.4
2018,4,14,8,45,223.5,247.0,4.25,19.65,374.0,237.26,177.44
2018,4,14,9,0,228.0,270.0,4.3,20.2,409.0,271.59,204.66
