Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,15,265.0,285.0,4.4,20.7,458.0,303.17,229.08
2018,4,14,9,30,302.0,300.0,4.5,21.2,507.0,345.95,262.5
2018,4,14,9,45,425.5,276.0,4.55,21.7,585.5,390.99,296.84
2018,4,14,10,0,549.0,252.0,4.6,22.2,664.0,452.77,344.73
2018,4,14,10,15,612.0,235.0,4.7,22.55,712.5,500.07,382.39
2018,4,14,10,30,675.0,218.0,4.8,22.9,761.0,552.58,423.7
2018,4,14,10,45,713.5,206.5,4.95,23.25,796.5,599.84,460.65
2018,4,14,11,0,752.0,195.0,5.1,23.6,832.0,648.88,498.4
2018,4,14,11,15,668.5,238.0,5.1,23.75,812.5,665.4,509.83
2018,4,14,11,30,585.0,281.0,5.1,23.9,793.0,674.43,515.26
2018,4,14,11,45,448.5,341.5,5.15,24.05,736.5,653.76,497.83
2018,4,14,12,0,312.0,402.0,5.2,24.2,680.0,621.77,471.66
2018,4,14,12,15,411.5,349.0,5.15,24.3,716.5,671.2,510.27
2018,4,14,12,30,511.0,296.0,5.1,24.4,753.0,721.89,549.27
2018,4,14,12,45,504.0,311.5,5.05,24.5,759.5,748.33,567.35
2018,4,14,13,0,497.0,327.0,5.0,24.6,766.0,773.08,584.21
2018,4,14,13,15,476.5,329.5,4.95,24.65,745.0,771.24,582.51
2018,4,14,13,30,456.0,332.0,4.9,24.7,724.0,767.0,579.27
2018,4,14,13,45,585.0,263.5,4.85,24.75,752.5,828.44,626.68
2018,4,14,14,0,714.0,195.0,4.8,24.8,781.0,886.37,669.29
2018,4,14,14,15,530.5,259.5,4.7,24.75,686.5,784.92,595.5
2018,4,14,14,30,347.0,324.0,4.6,24.7,592.0,674.81,513.26
2018,4,14,14,45,488.0,259.0,4.5,24.65,616.0,750.04,572.29
2018,4,14,15,0,629.0,194.0,4.4,24.6,640.0,813.4,621.37
2018,4,14,15,15,620.5,184.5,4.2,24.45,602.5,790.87,606.06
2018,4,14,15,30,612.0,175.0,4.0,24.3,565.0,765.98,589.62
2018,4,14,15,45,601.0,164.5,3.85,24.1,523.5,735.61,569.53
2018,4,14,16,0,590.0,154.0,3.7,23.9,482.0,703.28,547.85
2018,4,14,16,15,552.0,146.5,3.4,23.55,430.5,644.43,505.94
2018,4,14,16,30,514.0,139.0,3.1,23.2,379.0,592.02,468.02
2018,4,14,16,45,417.5,132.5,2.8,22.85,312.5,496.6,395.96
2018,4,14,17,0,321.0,126.0,2.5,22.5,246.0,392.57,315.76
2018,4,14,17,15,253.0,111.0,2.3,21.85,196.0,318.16,257.44
2018,4,14,17,30,185.0,96.0,2.1,21.2,146.0,248.34,200.93
2018,4,14,17,45,246.5,73.5,1.9,20.5,124.5,252.54,204.55
2018,4,14,18,0,308.0,51.0,1.7,19.8,103.0,262.27,209.87
2018,4,14,18,15,248.0,39.0,1.7,19.8,71.5,204.84,157.68
2018,4,14,18,30,188.0,27.0,1.7,19.8,40.0,145.56,73.1
2018,4,14,18,45,98.0,14.5,1.6,18.9,21.0,56.11,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,4.5,6.5,2.4,16.95,6.5,0.0,0.0
2018,4,15,6,0,9.0,13.0,2.4,17.1,13.0,12.39,0.0
2018,4,15,6,15,26.5,30.5,2.5,17.4,33.5,26.91,15.03
2018,4,15,6,30,44.0,48.0,2.6,17.7,54.0,41.72,30.16
2018,4,15,6,45,61.5,69.0,2.7,18.0,81.5,56.66,43.84
2018,4,15,7,0,79.0,90.0,2.8,18.3,109.0,72.58,58.1
2018,4,15,7,15,61.5,105.5,2.95,18.6,122.5,88.34,71.91
2018,4,15,7,30,44.0,121.0,3.1,18.9,136.0,100.79,82.55
2018,4,15,7,45,24.0,108.0,3.25,19.25,116.5,92.95,75.46
2018,4,15,8,0,4.0,95.0,3.4,19.6,97.0,87.3,66.9
2018,4,15,8,15,3.5,118.5,3.55,20.0,120.5,107.94,83.37
2018,4,15,8,30,3.0,142.0,3.7,20.4,144.0,128.59,99.66
2018,4,15,8,45,18.5,189.5,3.8,20.8,201.0,171.92,133.23
2018,4,15,9,0,34.0,237.0,3.9,21.2,258.0,208.89,161.36
2018,4,15,9,15,73.5,276.0,3.95,21.5,325.5,255.16,196.05
2018,4,15,9,30,113.0,315.0,4.0,21.8,393.0,299.47,229.32
2018,4,15,9,45,99.0,327.0,4.05,22.1,398.0,319.79,244.98
2018,4,15,10,0,85.0,339.0,4.1,22.4,403.0,331.79,254.01
2018,4,15,10,15,97.5,360.5,4.2,22.55,437.0,363.27,277.75
2018,4,15,10,30,110.0,382.0,4.3,22.7,471.0,396.16,302.4
2018,4,15,10,45,107.0,391.5,4.4,22.85,480.0,411.19,313.5
2018,4,15,11,0,104.0,401.0,4.5,23.0,489.0,425.83,324.28
2018,4,15,11,15,86.0,404.0,4.65,23.1,478.0,424.29,322.87
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,421.09,320.15
2018,4,15,11,45,63.5,406.5,4.95,23.3,463.0,423.35,321.8
2018,4,15,12,0,59.0,406.0,5.1,23.4,459.0,425.04,323.02
2018,4,15,12,15,37.0,331.5,5.2,23.5,364.5,342.52,261.0
2018,4,15,12,30,15.0,257.0,5.3,23.6,270.0,253.45,193.01
2018,4,15,12,45,20.0,284.0,5.45,23.65,301.5,284.36,216.99
2018,4,15,13,0,25.0,311.0,5.6,23.7,333.0,321.84,245.68
2018,4,15,13,15,26.5,313.0,5.6,23.7,336.0,327.78,250.33
2018,4,15,13,30,28.0,315.0,5.6,23.7,339.0,333.75,255.1
2018,4,15,13,45,21.0,286.5,5.6,23.65,304.5,292.47,223.82
2018,4,15,14,0,14.0,258.0,5.6,23.6,270.0,259.02,198.34
2018,4,15,14,15,8.5,192.5,5.55,23.5,199.5,190.4,145.45
2018,4,15,14,30,3.0,127.0,5.5,23.4,129.0,122.09,91.97
2018,4,15,14,45,1.5,89.5,5.45,23.3,90.5,84.91,62.63
2018,4,15,15,0,0.0,52.0,5.4,23.2,52.0,48.45,33.5
2018,4,15,15,15,0.0,47.0,5.4,22.95,47.0,43.77,29.85
2018,4,15,15,30,0.0,42.0,5.4,22.7,42.0,39.09,26.18
2018,4,15,15,45,0.0,35.5,5.35,22.45,35.5,33.02,21.35
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,26.95,16.49
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,23.22,13.52
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,19.49,10.51
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,17.16,8.65
2018,4,15,17,0,0.0,16.0,5.5,21.0,16.0,14.84,6.76
2018,4,15,17,15,0.0,15.0,5.6,20.8,15.0,13.9,6.01
2018,4,15,17,30,0.0,14.0,5.7,20.6,14.0,12.97,5.23
2018,4,15,17,45,0.0,12.0,5.8,20.35,12.0,11.11,3.64
2018,4,15,18,0,0.0,10.0,5.9,20.1,10.0,9.26,2.01
2018,4,15,18,15,0.5,8.5,5.9,20.1,8.5,8.13,0.89
2018,4,15,18,30,1.0,7.0,5.9,20.1,7.0,6.96,0.0
2018,4,15,18,45,1.0,4.0,6.05,19.9,4.0,4.25,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.1,6.95,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.9,11.0,10.48,0.0
2018,4,16,6,15,16.5,28.0,3.3,7.25,29.5,25.17,14.96
2018,4,16,6,30,24.0,45.0,3.5,7.6,48.0,39.68,29.76
2018,4,16,6,45,61.0,67.0,3.75,7.95,80.5,55.39,44.57
2018,4,16,7,0,98.0,89.0,4.0,8.3,113.0,72.08,60.02
2018,4,16,7,15,244.0,101.5,4.15,8.75,180.5,77.47,64.94
2018,4,16,7,30,390.0,114.0,4.3,9.2,248.0,79.83,66.89
2018,4,16,7,45,349.5,138.0,4.5,9.65,273.0,94.25,79.53
2018,4,16,8,0,309.0,162.0,4.7,10.1,298.0,125.93,96.72
2018,4,16,8,15,341.0,176.5,4.75,10.45,344.0,159.47,116.58
2018,4,16,8,30,373.0,191.0,4.8,10.8,390.0,196.59,143.58
2018,4,16,8,45,358.5,208.0,4.8,11.15,413.5,230.16,172.17
2018,4,16,9,0,344.0,225.0,4.8,11.5,437.0,262.26,200.48
2018,4,16,9,15,300.0,216.5,4.8,11.8,411.0,264.53,205.57
2018,4,16,9,30,256.0,208.0,4.8,12.1,385.0,261.27,205.61
2018,4,16,9,45,173.0,253.0,4.75,12.4,375.5,286.29,227.71
2018,4,16,10,0,90.0,298.0,4.7,12.7,366.0,301.67,240.42
2018,4,16,10,15,197.0,324.5,4.7,12.95,482.0,379.87,302.4
2018,4,16,10,30,304.0,351.0,4.7,13.2,598.0,469.02,372.47
2018,4,16,10,45,410.0,323.0,4.75,13.4,666.5,524.34,416.81
2018,4,16,11,0,516.0,295.0,4.8,13.6,735.0,591.16,469.93
2018,4,16,11,15,642.0,247.0,4.8,13.75,805.5,659.82,524.57
2018,4,16,11,30,768.0,199.0,4.8,13.9,876.0,736.5,584.61
2018,4,16,11,45,601.5,277.0,4.8,14.0,810.5,713.27,563.94
2018,4,16,12,0,435.0,355.0,4.8,14.1,745.0,679.22,534.9
2018,4,16,12,15,386.5,351.5,4.85,14.2,698.5,655.78,517.21
2018,4,16,12,30,338.0,348.0,4.9,14.3,652.0,624.03,493.07
2018,4,16,12,45,240.5,381.5,4.95,14.35,597.0,585.13,461.38
2018,4,16,13,0,143.0,415.0,5.0,14.4,542.0,535.53,421.16
2018,4,16,13,15,144.0,401.5,5.05,14.4,527.5,530.2,417.93
2018,4,16,13,30,145.0,388.0,5.1,14.4,513.0,523.93,413.88
2018,4,16,13,45,114.0,359.5,5.15,14.35,456.5,471.66,373.78
2018,4,16,14,0,83.0,331.0,5.2,14.3,400.0,406.79,323.56
2018,4,16,14,15,84.5,327.5,5.25,14.2,395.5,407.51,325.02
2018,4,16,14,30,86.0,324.0,5.3,14.1,391.0,408.04,326.2
2018,4,16,14,45,50.0,271.0,5.3,14.0,309.5,320.15,256.58
2018,4,16,15,0,14.0,218.0,5.3,13.9,228.0,222.48,177.78
2018,4,16,15,15,24.0,221.5,5.3,13.6,237.5,246.51,198.4
2018,4,16,15,30,34.0,225.0,5.3,13.3,247.0,261.1,211.32
2018,4,16,15,45,23.0,191.0,5.25,13.05,205.5,215.44,174.5
2018,4,16,16,0,12.0,157.0,5.2,12.8,164.0,161.47,130.35
2018,4,16,16,15,7.5,128.0,5.15,12.4,132.0,128.46,103.33
2018,4,16,16,30,3.0,99.0,5.1,12.0,100.0,95.72,76.08
2018,4,16,16,45,3.5,92.0,5.05,11.6,93.5,89.49,71.21
2018,4,16,17,0,4.0,85.0,5.0,11.2,87.0,83.32,66.29
2018,4,16,17,15,2.0,60.5,4.9,10.65,61.5,57.66,44.41
2018,4,16,17,30,0.0,36.0,4.8,10.1,36.0,33.41,23.44
2018,4,16,17,45,0.0,25.5,4.65,9.5,25.5,23.65,14.92
2018,4,16,18,0,0.0,15.0,4.5,8.9,15.0,13.89,6.34
2018,4,16,18,15,0.0,10.5,4.5,8.9,10.5,9.72,2.52
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,5.55,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.86,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,4.29,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,8.34,0.0
2018,4,17,6,15,81.5,25.0,2.75,1.1,37.0,20.84,12.14
2018,4,17,6,30,163.0,41.0,3.0,1.7,65.0,31.08,22.76
2018,4,17,6,45,98.5,62.0,3.25,2.3,78.0,51.99,42.5
2018,4,17,7,0,34.0,83.0,3.5,2.9,91.0,71.05,60.35
2018,4,17,7,15,307.0,89.5,3.6,3.4,194.5,63.67,53.54
2018,4,17,7,30,580.0,96.0,3.7,3.9,298.0,66.78,56.24
2018,4,17,7,45,669.5,96.0,3.75,4.45,366.0,63.33,52.82
2018,4,17,8,0,759.0,96.0,3.8,5.0,434.0,84.46,52.4
2018,4,17,8,15,787.0,100.5,3.85,5.55,488.0,140.02,83.48
2018,4,17,8,30,815.0,105.0,3.9,6.1,542.0,192.29,122.26
2018,4,17,8,45,735.5,135.5,3.95,6.65,557.5,241.47,168.62
2018,4,17,9,0,656.0,166.0,4.0,7.2,573.0,288.29,214.17
2018,4,17,9,15,699.5,165.5,4.0,7.75,627.5,338.79,258.51
2018,4,17,9,30,743.0,165.0,4.0,8.3,682.0,393.49,306.24
2018,4,17,9,45,830.5,142.0,4.05,8.8,749.5,455.82,359.24
2018,4,17,10,0,918.0,119.0,4.1,9.3,817.0,524.57,416.85
2018,4,17,10,15,928.5,120.0,4.2,9.85,851.0,576.93,460.99
2018,4,17,10,30,939.0,121.0,4.3,10.4,885.0,628.68,503.5
2018,4,17,10,45,945.0,120.5,4.4,10.95,909.5,675.63,541.26
2018,4,17,11,0,951.0,120.0,4.5,11.5,934.0,721.09,576.98
2018,4,17,11,15,956.0,119.5,4.6,11.95,951.5,764.2,610.34
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,805.36,640.49
2018,4,17,11,45,965.0,118.5,4.85,12.9,979.5,843.64,667.68
2018,4,17,12,0,969.0,118.0,5.0,13.4,990.0,879.55,693.03
2018,4,17,12,15,967.5,119.0,5.1,13.8,991.0,909.83,714.19
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,937.17,733.25
2018,4,17,12,45,962.5,120.5,5.35,14.65,984.0,959.23,748.77
2018,4,17,13,0,959.0,121.0,5.5,15.1,976.0,978.05,762.07
2018,4,17,13,15,952.0,121.0,5.55,15.35,958.0,989.89,770.43
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,998.27,776.49
2018,4,17,13,45,937.5,121.5,5.6,15.9,916.0,1003.25,779.8
2018,4,17,14,0,930.0,122.0,5.6,16.2,892.0,1004.79,780.85
2018,4,17,14,15,920.5,121.0,5.6,16.35,860.5,999.49,777.68
2018,4,17,14,30,911.0,120.0,5.6,16.5,829.0,990.84,772.31
2018,4,17,14,45,897.5,118.0,5.55,16.65,789.5,974.12,761.02
2018,4,17,15,0,884.0,116.0,5.5,16.8,750.0,962.14,753.31
2018,4,17,15,15,868.0,114.0,5.4,16.85,705.5,937.16,736.31
2018,4,17,15,30,852.0,112.0,5.3,16.9,661.0,909.42,717.46
2018,4,17,15,45,830.0,108.5,5.15,16.95,611.0,872.15,691.37
2018,4,17,16,0,808.0,105.0,5.0,17.0,561.0,832.81,663.73
2018,4,17,16,15,781.0,101.0,4.75,16.85,508.0,786.93,631.01
2018,4,17,16,30,754.0,97.0,4.5,16.7,455.0,744.22,600.38
2018,4,17,16,45,717.0,92.0,4.2,16.55,400.0,687.69,558.66
2018,4,17,17,0,680.0,87.0,3.9,16.4,345.0,631.33,516.8
2018,4,17,17,15,628.0,80.0,3.65,15.8,290.0,562.55,464.39
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,495.86,411.09
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,414.43,343.56
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,337.94,277.58
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,244.17,194.77
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,158.97,100.5
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,60.54,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.5,10.0,0.4,9.1,12.0,9.53,0.0
2018,4,18,6,0,89.0,20.0,0.4,9.3,24.0,15.9,0.0
2018,4,18,6,15,194.0,37.0,0.55,9.95,61.5,28.99,18.75
2018,4,18,6,30,299.0,54.0,0.7,10.6,99.0,41.52,31.25
2018,4,18,6,45,285.0,70.5,0.8,11.2,127.0,52.89,41.91
2018,4,18,7,0,271.0,87.0,0.9,11.8,155.0,67.54,55.21
2018,4,18,7,15,265.0,109.0,1.0,12.5,188.5,82.67,68.57
2018,4,18,7,30,259.0,131.0,1.1,13.2,222.0,97.11,81.0
2018,4,18,7,45,343.0,141.0,1.2,13.9,282.5,103.33,85.98
2018,4,18,8,0,427.0,151.0,1.3,14.6,343.0,117.73,83.83
2018,4,18,8,15,428.0,171.5,1.4,15.25,383.5,159.32,109.71
2018,4,18,8,30,429.0,192.0,1.5,15.9,424.0,201.39,141.24
2018,4,18,8,45,530.5,181.0,1.65,16.6,494.0,240.25,168.76
2018,4,18,9,0,632.0,170.0,1.8,17.3,564.0,288.05,205.7
2018,4,18,9,15,712.0,153.0,1.95,18.0,626.5,335.26,244.31
2018,4,18,9,30,792.0,136.0,2.1,18.7,689.0,395.12,293.13
2018,4,18,9,45,812.0,134.5,2.25,19.35,728.5,444.92,334.83
2018,4,18,10,0,832.0,133.0,2.4,20.0,768.0,495.75,376.33
2018,4,18,10,15,847.0,133.0,2.55,20.65,802.5,546.08,416.36
2018,4,18,10,30,862.0,133.0,2.7,21.3,837.0,598.94,457.06
2018,4,18,10,45,867.0,135.0,2.9,21.9,861.5,644.01,491.39
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,687.74,523.95
2018,4,18,11,15,875.5,138.0,3.2,22.9,902.5,728.06,553.41
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,766.57,580.81
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,801.21,604.16
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,833.58,625.85
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,862.58,645.31
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,889.03,663.04
2018,4,18,12,45,884.0,139.0,3.95,24.85,934.0,911.03,678.04
2018,4,18,13,0,884.0,138.0,4.1,25.1,928.0,930.15,691.2
2018,4,18,13,15,864.0,145.5,4.2,25.15,907.0,936.45,696.09
2018,4,18,13,30,844.0,153.0,4.3,25.2,886.0,946.86,703.98
2018,4,18,13,45,827.0,157.0,4.4,25.25,860.0,946.5,704.7
2018,4,18,14,0,810.0,161.0,4.5,25.3,834.0,942.9,703.42
2018,4,18,14,15,827.5,146.5,4.55,25.25,813.0,949.11,709.06
2018,4,18,14,30,845.0,132.0,4.6,25.2,792.0,951.72,712.43
2018,4,18,14,45,832.5,130.5,4.65,25.1,755.5,937.01,704.33
2018,4,18,15,0,820.0,129.0,4.7,25.0,719.0,919.35,694.37
2018,4,18,15,15,805.5,126.0,4.65,24.75,677.0,895.37,679.79
2018,4,18,15,30,791.0,123.0,4.6,24.5,635.0,868.77,663.42
2018,4,18,15,45,762.5,121.5,4.55,24.25,585.5,833.59,640.95
2018,4,18,16,0,734.0,120.0,4.5,24.0,536.0,792.78,614.31
2018,4,18,16,15,717.0,113.0,4.5,23.6,488.0,753.75,589.28
2018,4,18,16,30,700.0,106.0,4.5,23.2,440.0,713.16,562.63
2018,4,18,16,45,663.5,100.0,4.45,22.75,387.0,657.37,523.9
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,601.82,484.38
2018,4,18,17,15,574.0,87.5,4.4,21.75,281.0,534.63,433.67
2018,4,18,17,30,521.0,81.0,4.4,21.2,228.0,469.53,382.65
2018,4,18,17,45,444.5,70.5,4.45,20.65,177.5,387.91,316.32
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,311.14,251.43
2018,4,18,18,15,265.5,45.5,4.5,20.1,85.5,224.39,175.79
2018,4,18,18,30,163.0,31.0,4.5,20.1,44.0,144.03,92.2
2018,4,18,18,45,85.0,16.5,4.7,19.5,23.0,53.03,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,11.0,4.5,3.5,15.2,5.0,4.29,0.0
2018,4,19,6,0,22.0,9.0,3.7,15.3,10.0,7.76,0.0
2018,4,19,6,15,11.0,14.5,3.85,15.45,15.0,13.63,5.69
2018,4,19,6,30,0.0,20.0,4.0,15.6,20.0,18.54,10.56
2018,4,19,6,45,0.5,33.0,4.15,15.75,33.0,30.63,21.5
2018,4,19,7,0,1.0,46.0,4.3,15.9,46.0,42.74,32.4
2018,4,19,7,15,6.0,66.0,4.4,16.0,68.0,61.1,48.7
2018,4,19,7,30,11.0,86.0,4.5,16.1,90.0,78.53,63.95
2018,4,19,7,45,275.0,105.0,4.55,16.2,229.0,70.07,56.31
2018,4,19,8,0,539.0,124.0,4.6,16.3,368.0,103.81,68.37
2018,4,19,8,15,656.5,117.5,4.75,16.5,450.0,141.14,85.18
2018,4,19,8,30,774.0,111.0,4.9,16.7,532.0,191.8,119.05
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.0,248.94,166.79
2018,4,19,9,0,819.0,118.0,5.1,17.2,632.0,302.4,213.67
2018,4,19,9,15,834.0,121.5,5.2,17.35,676.5,355.52,261.19
2018,4,19,9,30,849.0,125.0,5.3,17.5,721.0,409.6,309.12
2018,4,19,9,45,860.0,127.5,5.4,17.65,759.5,461.91,354.93
2018,4,19,10,0,871.0,130.0,5.5,17.8,798.0,514.31,399.79
2018,4,19,10,15,880.5,132.0,5.55,17.8,831.0,565.36,442.74
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,618.35,486.09
2018,4,19,10,45,897.5,135.0,5.7,17.8,890.0,665.29,524.21
2018,4,19,11,0,905.0,136.0,5.8,17.8,916.0,711.03,560.71
2018,4,19,11,15,910.0,136.0,5.8,17.75,933.5,752.77,593.4
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,792.71,623.59
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,829.52,650.21
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,864.09,675.11
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,893.7,696.52
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,920.62,716.03
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.5,943.41,732.48
2018,4,19,13,0,925.0,132.0,5.7,17.1,961.0,963.19,746.87
2018,4,19,13,15,922.5,131.0,5.65,16.95,946.0,977.59,757.53
2018,4,19,13,30,920.0,130.0,5.6,16.8,931.0,988.74,766.02
2018,4,19,13,45,917.0,128.0,5.6,16.6,909.0,995.1,771.78
2018,4,19,14,0,914.0,126.0,5.6,16.4,887.0,998.11,775.35
2018,4,19,14,15,906.5,124.0,5.5,16.2,856.5,993.52,773.01
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,985.6,768.49
2018,4,19,14,45,890.5,120.0,5.3,15.8,790.0,973.5,761.16
2018,4,19,15,0,882.0,118.0,5.2,15.6,754.0,966.22,757.43
2018,4,19,15,15,868.5,115.0,5.15,15.35,710.5,942.28,742.34
2018,4,19,15,30,855.0,112.0,5.1,15.1,667.0,915.52,725.33
2018,4,19,15,45,837.5,109.0,5.05,14.8,619.5,882.61,703.91
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,847.42,680.71
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,802.1,649.75
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,760.01,620.83
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,705.31,581.49
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,650.6,541.26
2018,4,19,17,15,643.0,84.5,4.45,12.2,303.0,580.87,487.41
2018,4,19,17,30,590.0,78.0,4.3,11.6,247.0,513.16,432.54
2018,4,19,17,45,513.5,69.5,4.1,11.0,194.0,430.88,363.28
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,353.14,295.31
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,259.85,211.6
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,175.22,121.11
2018,4,19,18,45,113.0,18.5,3.7,9.3,27.5,67.46,0.0
2018,4,19,19,0,11.0,3.0,3.5,8.2,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.85,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,69.5,12.0,1.8,2.75,16.0,11.44,0.0
2018,4,20,6,0,139.0,24.0,2.0,3.3,32.0,19.11,0.0
2018,4,20,6,15,284.0,38.0,2.25,4.1,76.0,29.69,20.3
2018,4,20,6,30,429.0,52.0,2.5,4.9,120.0,41.44,31.99
2018,4,20,6,45,518.5,60.5,2.75,5.7,173.5,45.92,36.51
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,50.29,40.63
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,52.32,42.44
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,54.3,44.06
2018,4,20,7,45,765.5,85.0,3.6,8.35,400.0,54.63,44.12
2018,4,20,8,0,809.0,89.0,3.8,9.0,459.0,96.88,56.08
2018,4,20,8,15,838.5,92.5,3.7,9.4,515.0,148.23,85.34
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,202.94,127.1
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,258.2,174.73
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,321.7,231.05
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,378.35,282.15
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,435.59,332.85
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,490.9,380.73
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,545.96,426.86
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,599.35,470.06
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,651.88,511.03
2018,4,20,10,45,976.0,115.0,2.6,13.5,938.5,698.95,546.76
2018,4,20,11,0,978.0,116.0,2.5,13.9,961.0,744.16,579.96
2018,4,20,11,15,981.0,116.5,2.35,14.25,978.5,787.58,610.58
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,828.88,636.99
2018,4,20,11,45,986.0,118.0,2.1,14.95,1006.0,867.55,661.31
2018,4,20,12,0,988.0,119.0,2.0,15.3,1016.0,903.72,683.5
2018,4,20,12,15,987.0,119.5,1.95,15.55,1016.5,934.26,702.41
2018,4,20,12,30,986.0,120.0,1.9,15.8,1017.0,961.83,719.22
2018,4,20,12,45,982.0,120.0,1.8,16.1,1008.0,983.19,731.07
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,1001.22,740.68
2018,4,20,13,15,972.0,119.5,1.7,16.55,981.0,1013.53,748.46
2018,4,20,13,30,966.0,119.0,1.7,16.7,963.0,1022.33,754.15
2018,4,20,13,45,960.0,118.5,1.65,16.85,939.0,1027.62,756.98
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,1029.41,757.72
2018,4,20,14,15,947.5,116.0,1.55,17.1,884.0,1025.65,755.21
2018,4,20,14,30,941.0,114.0,1.5,17.2,853.0,1018.44,750.69
2018,4,20,14,45,932.5,111.0,1.45,17.25,815.0,1004.85,742.38
2018,4,20,15,0,924.0,108.0,1.4,17.3,777.0,987.97,732.14
2018,4,20,15,15,908.5,105.0,1.35,17.25,730.5,961.49,716.03
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,932.2,698.2
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,906.41,683.33
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,870.58,661.56
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,826.55,633.03
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,780.97,603.13
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,726.53,566.35
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,671.72,528.53
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,610.72,486.59
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,547.17,439.75
2018,4,20,17,45,589.5,60.0,0.8,14.7,203.5,468.63,378.97
2018,4,20,18,0,520.0,53.0,0.8,14.0,150.0,394.37,318.26
2018,4,20,18,15,402.5,42.5,0.8,14.0,103.0,295.2,233.87
2018,4,20,18,30,285.0,32.0,0.8,14.0,56.0,204.57,142.02
2018,4,20,18,45,156.5,19.0,0.9,12.85,30.5,87.39,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,98.5,12.5,2.1,3.85,18.5,11.91,0.0
2018,4,21,6,0,197.0,25.0,2.3,4.3,37.0,19.9,2.57
2018,4,21,6,15,323.5,37.0,2.3,5.0,79.5,29.96,20.63
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,38.3,29.11
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,42.98,33.76
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,47.48,37.99
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,49.65,39.84
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,51.72,41.49
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,53.24,42.56
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,98.57,56.52
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,148.23,85.5
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,200.85,125.57
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,253.93,170.64
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,308.78,218.71
2018,4,21,9,15,879.0,105.5,2.15,14.65,696.0,362.84,266.43
2018,4,21,9,30,892.0,108.0,2.0,15.1,740.0,423.02,317.76
2018,4,21,9,45,902.0,110.5,1.9,15.5,779.0,476.39,362.61
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,529.57,405.77
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,580.64,445.86
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,630.85,483.81
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,677.54,517.52
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,722.62,548.69
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,764.69,577.76
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,804.76,603.29
2018,4,21,11,45,940.5,124.0,1.1,17.95,973.5,840.74,624.68
2018,4,21,12,0,941.0,125.0,1.0,18.2,982.0,874.23,644.0
2018,4,21,12,15,942.0,124.0,0.95,18.35,982.5,903.67,661.42
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,930.34,676.92
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,953.1,688.86
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,972.8,698.73
2018,4,21,13,15,940.0,118.0,0.6,18.9,953.0,984.98,703.95
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,993.77,707.17
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,997.73,708.7
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,998.29,708.34
2018,4,21,14,15,910.5,117.5,0.35,19.2,857.5,994.19,705.61
2018,4,21,14,30,901.0,118.0,0.3,19.2,827.0,986.84,701.12
2018,4,21,14,45,886.5,117.0,0.3,19.2,788.0,970.0,692.09
2018,4,21,15,0,872.0,116.0,0.3,19.2,749.0,958.1,686.37
2018,4,21,15,15,856.5,114.0,0.35,19.1,705.5,933.45,673.99
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,906.1,660.02
2018,4,21,15,45,820.5,109.5,0.45,18.9,613.5,871.25,641.08
2018,4,21,16,0,800.0,107.0,0.5,18.8,565.0,834.33,620.55
2018,4,21,16,15,772.5,103.5,0.55,18.6,513.0,788.54,593.87
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,746.15,568.88
2018,4,21,16,45,707.5,96.0,0.65,18.25,407.0,690.42,533.62
2018,4,21,17,0,670.0,92.0,0.7,18.1,353.0,634.9,497.36
2018,4,21,17,15,616.5,85.5,0.7,17.5,298.0,565.58,448.98
2018,4,21,17,30,563.0,79.0,0.7,16.9,243.0,498.41,399.45
2018,4,21,17,45,411.5,72.5,0.75,16.3,179.0,369.16,299.04
2018,4,21,18,0,260.0,66.0,0.8,15.7,115.0,257.56,208.16
2018,4,21,18,15,179.5,48.5,0.8,15.7,77.5,171.93,135.66
2018,4,21,18,30,99.0,31.0,0.8,15.7,40.0,104.57,71.98
2018,4,21,18,45,56.5,17.5,0.9,14.45,22.0,41.79,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,5,45,18.0,11.0,1.05,7.0,12.0,10.48,0.0
2018,4,22,6,0,36.0,22.0,1.1,7.5,24.0,19.15,4.43
2018,4,22,6,15,101.0,40.0,1.0,8.1,55.0,32.51,22.76
2018,4,22,6,30,166.0,58.0,0.9,8.7,86.0,46.29,35.99
2018,4,22,6,45,235.5,74.5,0.85,9.25,129.5,58.55,47.47
2018,4,22,7,0,305.0,91.0,0.8,9.8,173.0,66.09,54.39
2018,4,22,7,15,392.5,98.5,0.95,10.85,228.0,69.72,57.44
2018,4,22,7,30,480.0,106.0,1.1,11.9,283.0,73.21,60.2
2018,4,22,7,45,390.5,140.5,1.2,12.95,299.0,94.72,78.71
2018,4,22,8,0,301.0,175.0,1.3,14.0,315.0,143.52,105.92
2018,4,22,8,15,291.0,203.0,1.4,14.75,351.0,182.19,133.17
2018,4,22,8,30,281.0,231.0,1.5,15.5,387.0,220.32,162.9
2018,4,22,8,45,324.5,243.5,1.65,16.25,439.0,258.24,191.55
2018,4,22,9,0,368.0,256.0,1.8,17.0,491.0,300.77,224.67
2018,4,22,9,15,366.5,272.0,1.85,17.3,519.5,335.97,253.83
2018,4,22,9,30,365.0,288.0,1.9,17.6,548.0,370.96,282.4
2018,4,22,9,45,281.0,327.0,1.95,17.9,533.5,388.54,297.75
2018,4,22,10,0,197.0,366.0,2.0,18.2,519.0,404.11,310.16
2018,4,22,10,15,273.5,367.5,2.0,18.25,589.0,454.18,348.24
2018,4,22,10,30,350.0,369.0,2.0,18.3,659.0,516.97,395.37
2018,4,22,10,45,329.5,388.0,2.0,18.35,667.5,541.06,412.81
2018,4,22,11,0,309.0,407.0,2.0,18.4,676.0,563.24,428.71
2018,4,22,11,15,250.0,429.0,1.95,18.35,649.5,559.36,424.83
2018,4,22,11,30,191.0,451.0,1.9,18.3,623.0,552.05,418.29
2018,4,22,11,45,174.5,456.0,1.9,18.3,614.0,556.07,420.96
2018,4,22,12,0,158.0,461.0,1.9,18.3,605.0,558.64,422.44
2018,4,22,12,15,131.5,456.0,1.9,18.35,576.0,542.27,410.1
2018,4,22,12,30,105.0,451.0,1.9,18.4,547.0,519.44,393.19
2018,4,22,12,45,152.5,448.5,1.9,18.45,587.0,571.13,431.93
2018,4,22,13,0,200.0,446.0,1.9,18.5,627.0,619.85,467.71
2018,4,22,13,15,232.5,435.5,1.95,18.55,642.5,647.73,488.57
2018,4,22,13,30,265.0,425.0,2.0,18.6,658.0,684.45,515.61
2018,4,22,13,45,177.0,410.5,2.05,18.6,564.5,585.13,443.82
2018,4,22,14,0,89.0,396.0,2.1,18.6,471.0,481.25,367.45
2018,4,22,14,15,94.0,384.0,2.15,18.55,460.5,477.23,366.14
2018,4,22,14,30,99.0,372.0,2.2,18.5,450.0,472.75,363.94
2018,4,22,14,45,89.5,351.0,2.2,18.4,419.0,444.26,343.47
2018,4,22,15,0,80.0,330.0,2.2,18.3,388.0,415.26,322.58
2018,4,22,15,15,122.0,312.0,2.05,18.1,395.0,450.34,351.2
2018,4,22,15,30,164.0,294.0,1.9,17.9,402.0,470.23,368.1
2018,4,22,15,45,124.5,267.5,1.75,17.7,346.0,405.6,319.13
2018,4,22,16,0,85.0,241.0,1.6,17.5,290.0,328.28,260.05
2018,4,22,16,15,51.0,207.5,1.45,17.05,236.0,262.06,208.67
2018,4,22,16,30,17.0,174.0,1.3,16.6,182.0,186.29,148.28
2018,4,22,16,45,10.5,150.5,1.15,16.15,155.5,157.29,125.46
2018,4,22,17,0,4.0,127.0,1.0,15.7,129.0,128.48,102.23
2018,4,22,17,15,2.0,102.5,1.0,15.3,103.5,101.95,80.64
2018,4,22,17,30,0.0,78.0,1.0,14.9,78.0,75.32,58.49
2018,4,22,17,45,0.0,59.0,1.05,14.5,59.0,56.08,42.23
2018,4,22,18,0,0.0,40.0,1.1,14.1,40.0,37.16,25.96
2018,4,22,18,15,13.5,33.0,1.1,14.1,34.0,40.82,28.62
2018,4,22,18,30,27.0,26.0,1.1,14.1,28.0,49.74,32.41
2018,4,22,18,45,15.0,14.5,1.2,13.75,15.5,20.52,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,4.0,2.7,9.45,4.0,3.81,0.0
2018,4,23,6,0,4.0,7.0,2.8,9.6,7.0,6.57,0.0
2018,4,23,6,15,2.0,10.0,2.9,9.9,10.0,9.26,2.42
2018,4,23,6,30,0.0,13.0,3.0,10.2,13.0,12.04,5.15
2018,4,23,6,45,0.0,23.5,3.15,10.55,23.5,21.79,14.1
2018,4,23,7,0,0.0,34.0,3.3,10.9,34.0,31.55,23.02
2018,4,23,7,15,0.0,48.0,3.45,11.2,48.0,44.59,34.78
2018,4,23,7,30,0.0,62.0,3.6,11.5,62.0,57.66,46.39
2018,4,23,7,45,1.5,91.0,3.75,11.85,91.5,83.59,69.27
2018,4,23,8,0,3.0,120.0,3.9,12.2,121.0,108.66,86.72
2018,4,23,8,15,1.5,106.0,4.0,12.7,106.5,97.71,77.09
2018,4,23,8,30,0.0,92.0,4.1,13.2,92.0,85.63,66.65
2018,4,23,8,45,0.0,73.5,4.2,13.7,73.5,68.46,51.97
2018,4,23,9,0,0.0,55.0,4.3,14.2,55.0,51.21,37.33
2018,4,23,9,15,7.5,104.5,4.35,14.65,110.0,99.62,77.07
2018,4,23,9,30,15.0,154.0,4.4,15.1,165.0,143.87,112.79
2018,4,23,9,45,30.5,227.0,4.45,15.6,250.5,214.03,168.71
2018,4,23,10,0,46.0,300.0,4.5,16.1,336.0,285.39,224.5
2018,4,23,10,15,33.5,271.0,4.4,16.1,297.5,259.21,203.59
2018,4,23,10,30,21.0,242.0,4.3,16.1,259.0,230.47,180.71
2018,4,23,10,45,10.5,161.0,4.2,16.05,169.5,155.77,121.16
2018,4,23,11,0,0.0,80.0,4.1,16.0,80.0,74.77,55.61
2018,4,23,11,15,0.0,80.5,3.95,16.0,80.5,75.25,56.0
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,75.72,56.34
2018,4,23,11,45,3.0,109.5,3.65,16.0,112.0,104.61,79.8
2018,4,23,12,0,6.0,138.0,3.5,16.0,143.0,133.76,103.29
2018,4,23,12,15,10.5,193.0,3.4,15.95,202.5,189.26,147.58
2018,4,23,12,30,15.0,248.0,3.3,15.9,262.0,245.43,191.79
2018,4,23,12,45,13.5,241.5,3.25,15.85,254.0,238.88,186.56
2018,4,23,13,0,12.0,235.0,3.2,15.8,246.0,232.15,181.35
2018,4,23,13,15,7.5,175.0,3.35,15.75,182.0,171.48,133.52
2018,4,23,13,30,3.0,115.0,3.5,15.7,118.0,110.59,84.78
2018,4,23,13,45,2.0,109.0,3.65,15.6,111.0,104.01,79.6
2018,4,23,14,0,1.0,103.0,3.8,15.5,104.0,97.38,74.31
2018,4,23,14,15,5.0,136.0,4.0,15.5,140.0,132.63,103.21
2018,4,23,14,30,9.0,169.0,4.2,15.5,176.0,168.42,132.39
2018,4,23,14,45,26.5,227.5,4.4,15.5,247.0,252.42,200.49
2018,4,23,15,0,44.0,286.0,4.6,15.5,318.0,333.13,265.09
2018,4,23,15,15,23.0,202.5,4.65,15.4,219.0,225.16,179.34
2018,4,23,15,30,2.0,119.0,4.7,15.3,120.0,113.71,88.69
2018,4,23,15,45,1.0,82.0,4.75,15.2,82.5,77.3,58.96
2018,4,23,16,0,0.0,45.0,4.8,15.1,45.0,41.86,29.55
2018,4,23,16,15,0.0,37.0,4.65,14.9,37.0,34.39,23.42
2018,4,23,16,30,0.0,29.0,4.5,14.7,29.0,26.93,17.22
2018,4,23,16,45,0.5,33.5,4.4,14.5,33.5,31.5,21.23
2018,4,23,17,0,1.0,38.0,4.3,14.3,38.0,36.04,25.22
2018,4,23,17,15,17.5,51.0,4.3,14.1,56.0,61.6,47.69
2018,4,23,17,30,34.0,64.0,4.3,13.9,74.0,87.03,69.82
2018,4,23,17,45,43.5,67.0,4.25,13.7,77.0,97.67,78.78
2018,4,23,18,0,53.0,70.0,4.2,13.5,80.0,111.44,89.69
2018,4,23,18,15,31.0,49.0,4.2,13.5,54.5,73.84,56.35
2018,4,23,18,30,9.0,28.0,4.2,13.5,29.0,36.25,22.42
2018,4,23,18,45,5.0,14.5,4.25,13.35,15.0,16.06,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.95,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.2,0.5,0.0,0.0
2018,4,24,5,30,4.0,1.0,4.5,13.3,1.0,0.0,0.0
2018,4,24,5,45,4.0,5.5,4.55,13.35,5.5,5.24,0.0
2018,4,24,6,0,4.0,10.0,4.6,13.4,10.0,9.39,0.54
2018,4,24,6,15,2.0,15.0,4.6,13.45,15.0,13.9,6.35
2018,4,24,6,30,0.0,20.0,4.6,13.5,20.0,18.54,10.79
2018,4,24,6,45,0.0,27.5,4.6,13.6,27.5,25.51,17.21
2018,4,24,7,0,0.0,35.0,4.6,13.7,35.0,32.48,23.55
2018,4,24,7,15,0.0,37.5,4.7,13.85,37.5,34.81,25.62
2018,4,24,7,30,0.0,40.0,4.8,14.0,40.0,37.15,27.63
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,38.55,28.77
2018,4,24,8,0,0.0,43.0,5.0,14.2,43.0,39.96,28.35
2018,4,24,8,15,0.0,62.5,5.0,14.35,62.5,58.15,43.55
2018,4,24,8,30,0.0,82.0,5.0,14.5,82.0,76.38,58.62
2018,4,24,8,45,0.0,95.0,5.0,14.6,95.0,88.45,68.42
2018,4,24,9,0,0.0,108.0,5.0,14.7,108.0,100.21,77.89
