Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,30,360.0,153.0,1.4,22.7,308.0,115.73,85.86
2018,5,14,7,45,360.0,175.5,1.45,23.35,347.0,153.43,106.36
2018,5,14,8,0,360.0,198.0,1.5,24.0,386.0,191.66,132.55
2018,5,14,8,15,376.0,216.5,1.5,24.75,430.0,230.23,160.89
2018,5,14,8,30,392.0,235.0,1.5,25.5,474.0,270.73,191.9
2018,5,14,8,45,390.0,256.5,1.5,26.25,510.0,310.33,223.05
2018,5,14,9,0,388.0,278.0,1.5,27.0,546.0,349.91,253.76
2018,5,14,9,15,434.5,277.5,1.3,27.5,594.5,384.6,279.5
2018,5,14,9,30,481.0,277.0,1.1,28.0,643.0,430.14,312.63
2018,5,14,9,45,618.5,225.5,0.9,28.5,719.5,480.63,348.62
2018,5,14,10,0,756.0,174.0,0.7,29.0,796.0,547.03,394.94
2018,5,14,10,15,803.5,153.0,0.85,29.3,836.0,593.97,429.77
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,645.68,467.42
2018,5,14,10,45,856.0,134.0,1.1,29.85,899.0,688.6,497.6
2018,5,14,11,0,861.0,136.0,1.2,30.1,922.0,730.23,526.38
2018,5,14,11,15,843.0,150.5,1.25,30.25,931.0,764.0,548.32
2018,5,14,11,30,825.0,165.0,1.3,30.4,940.0,797.51,569.52
2018,5,14,11,45,829.0,162.5,1.35,30.55,947.0,829.19,589.44
2018,5,14,12,0,833.0,160.0,1.4,30.7,954.0,858.93,608.07
2018,5,14,12,15,851.0,149.5,1.4,30.8,961.0,886.33,624.71
2018,5,14,12,30,869.0,139.0,1.4,30.9,968.0,916.42,642.98
2018,5,14,12,45,867.5,138.5,1.35,30.95,960.5,935.91,654.04
2018,5,14,13,0,866.0,138.0,1.3,31.0,953.0,952.64,663.51
2018,5,14,13,15,847.0,146.0,1.3,31.0,932.5,958.1,667.01
2018,5,14,13,30,828.0,154.0,1.3,31.0,912.0,968.77,673.95
2018,5,14,13,45,798.5,164.5,1.25,31.0,881.0,961.22,669.04
2018,5,14,14,0,769.0,175.0,1.2,31.0,850.0,950.52,662.51
2018,5,14,14,15,662.5,220.5,1.25,30.9,788.5,904.47,636.0
2018,5,14,14,30,556.0,266.0,1.3,30.8,727.0,846.47,599.69
2018,5,14,14,45,611.5,227.0,1.3,30.75,713.5,863.99,614.32
2018,5,14,15,0,667.0,188.0,1.3,30.7,700.0,873.55,621.89
2018,5,14,15,15,719.5,156.0,1.35,30.6,681.5,882.52,629.69
2018,5,14,15,30,772.0,124.0,1.4,30.5,663.0,881.95,631.6
2018,5,14,15,45,700.0,135.0,1.4,30.4,599.0,820.54,593.87
2018,5,14,16,0,628.0,146.0,1.4,30.3,535.0,755.5,553.56
2018,5,14,16,15,630.5,133.0,1.4,30.1,496.0,728.76,538.42
2018,5,14,16,30,633.0,120.0,1.4,29.9,457.0,699.61,521.07
2018,5,14,16,45,635.5,109.0,1.35,29.75,418.0,670.54,503.03
2018,5,14,17,0,638.0,98.0,1.3,29.6,379.0,639.29,483.17
2018,5,14,17,15,508.0,104.0,1.2,29.0,309.5,527.44,404.61
2018,5,14,17,30,378.0,110.0,1.1,28.4,240.0,419.58,325.51
2018,5,14,17,45,373.0,92.0,1.0,27.8,202.0,380.55,297.23
2018,5,14,18,0,368.0,74.0,0.9,27.2,164.0,340.8,266.51
2018,5,14,18,15,296.0,60.5,0.9,27.2,122.0,267.82,207.92
2018,5,14,18,30,224.0,47.0,0.9,27.2,80.0,201.1,152.72
2018,5,14,18,45,169.5,33.0,0.9,25.8,52.5,149.28,105.38
2018,5,14,19,0,115.0,19.0,0.9,24.4,25.0,87.81,0.0
2018,5,14,19,15,57.5,9.5,0.95,24.15,12.5,31.55,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,5.24,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,10.48,0.0
2018,5,15,5,45,3.5,25.0,2.15,20.05,25.0,23.03,12.26
2018,5,15,6,0,0.0,39.0,2.4,20.4,39.0,35.58,24.63
2018,5,15,6,15,5.0,59.0,2.55,20.85,60.0,52.85,40.04
2018,5,15,6,30,10.0,79.0,2.7,21.3,81.0,69.93,55.09
2018,5,15,6,45,7.0,73.0,2.9,21.7,74.5,66.57,52.26
2018,5,15,7,0,4.0,67.0,3.1,22.1,68.0,62.32,48.49
2018,5,15,7,15,23.5,101.0,3.25,22.5,111.0,87.67,70.03
2018,5,15,7,30,43.0,135.0,3.4,22.9,154.0,114.3,87.54
2018,5,15,7,45,54.0,157.5,3.5,23.3,184.0,136.16,103.21
2018,5,15,8,0,65.0,180.0,3.6,23.7,214.0,159.48,120.29
2018,5,15,8,15,173.0,217.5,3.65,24.0,320.5,204.68,150.84
2018,5,15,8,30,281.0,255.0,3.7,24.3,427.0,260.92,190.77
2018,5,15,8,45,330.0,268.0,3.75,24.55,485.0,302.93,222.76
2018,5,15,9,0,379.0,281.0,3.8,24.8,543.0,350.02,259.1
2018,5,15,9,15,531.0,232.0,3.8,25.0,623.5,386.77,286.93
2018,5,15,9,30,683.0,183.0,3.8,25.2,704.0,441.15,329.42
2018,5,15,9,45,742.0,163.5,3.8,25.4,754.0,494.12,371.43
2018,5,15,10,0,801.0,144.0,3.8,25.6,804.0,546.68,412.69
2018,5,15,10,15,808.5,146.0,3.8,25.75,833.0,592.09,447.74
2018,5,15,10,30,816.0,148.0,3.8,25.9,862.0,636.92,481.53
2018,5,15,10,45,813.0,154.0,3.85,26.0,881.0,677.48,511.64
2018,5,15,11,0,810.0,160.0,3.9,26.1,900.0,716.32,539.91
2018,5,15,11,15,648.0,255.0,3.9,26.2,853.5,713.63,534.85
2018,5,15,11,30,486.0,350.0,3.9,26.3,807.0,701.49,522.58
2018,5,15,11,45,401.5,401.0,3.9,26.4,780.5,700.41,519.65
2018,5,15,12,0,317.0,452.0,3.9,26.5,754.0,694.02,512.69
2018,5,15,12,15,305.0,455.5,3.85,26.55,746.5,702.38,518.15
2018,5,15,12,30,293.0,459.0,3.8,26.6,739.0,709.31,522.52
2018,5,15,12,45,270.5,462.0,3.8,26.65,719.0,704.69,518.84
2018,5,15,13,0,248.0,465.0,3.8,26.7,699.0,698.27,513.98
2018,5,15,13,15,257.5,456.0,3.7,26.6,695.5,708.76,521.87
2018,5,15,13,30,267.0,447.0,3.6,26.5,692.0,718.2,528.97
2018,5,15,13,45,198.0,433.5,3.55,26.4,612.5,635.04,470.19
2018,5,15,14,0,129.0,420.0,3.5,26.3,533.0,559.05,415.63
2018,5,15,14,15,103.0,400.0,3.35,26.1,488.5,504.74,377.19
2018,5,15,14,30,77.0,380.0,3.2,25.9,444.0,461.25,345.86
2018,5,15,14,45,51.5,333.5,3.1,25.7,375.5,389.15,293.45
2018,5,15,15,0,26.0,287.0,3.0,25.5,307.0,316.58,239.71
2018,5,15,15,15,27.0,270.5,2.8,25.2,290.5,301.71,229.5
2018,5,15,15,30,28.0,254.0,2.6,24.9,274.0,286.56,218.85
2018,5,15,15,45,16.0,174.5,2.45,24.65,185.5,181.87,139.0
2018,5,15,16,0,4.0,95.0,2.3,24.4,97.0,92.23,68.69
2018,5,15,16,15,2.0,60.0,2.1,24.2,61.0,57.59,41.18
2018,5,15,16,30,0.0,25.0,1.9,24.0,25.0,23.23,13.36
2018,5,15,16,45,0.0,34.0,1.7,23.75,34.0,31.59,20.31
2018,5,15,17,0,0.0,43.0,1.5,23.5,43.0,39.95,27.3
2018,5,15,17,15,0.0,51.0,1.35,23.25,51.0,47.4,33.56
2018,5,15,17,30,0.0,59.0,1.2,23.0,59.0,54.86,39.83
2018,5,15,17,45,10.0,59.5,1.0,22.8,62.0,62.01,46.07
2018,5,15,18,0,20.0,60.0,0.8,22.6,65.0,73.71,55.79
2018,5,15,18,15,16.5,46.5,0.8,22.6,50.0,56.79,41.39
2018,5,15,18,30,13.0,33.0,0.8,22.6,35.0,39.88,26.9
2018,5,15,18,45,10.5,23.0,0.65,22.1,24.0,27.99,15.97
2018,5,15,19,0,8.0,13.0,0.5,21.6,13.0,15.74,0.0
2018,5,15,19,15,4.0,6.5,0.45,21.5,6.5,7.77,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.86,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,5.55,0.0
2018,5,16,5,45,0.0,9.0,1.5,19.9,9.0,8.33,0.92
2018,5,16,6,0,0.0,12.0,1.6,20.1,12.0,11.11,3.86
2018,5,16,6,15,1.5,21.5,1.7,20.3,22.0,19.93,11.71
2018,5,16,6,30,3.0,31.0,1.8,20.5,32.0,28.77,19.56
2018,5,16,6,45,3.0,55.5,1.85,20.7,56.5,51.61,39.53
2018,5,16,7,0,3.0,80.0,1.9,20.9,81.0,73.25,58.19
2018,5,16,7,15,1.5,67.5,1.95,21.15,68.0,62.8,48.96
2018,5,16,7,30,0.0,55.0,2.0,21.4,55.0,51.13,36.79
2018,5,16,7,45,25.5,84.5,2.1,21.65,98.0,77.86,57.59
2018,5,16,8,0,51.0,114.0,2.2,21.9,141.0,107.26,79.79
2018,5,16,8,15,118.5,165.0,2.25,22.2,235.5,157.22,116.47
2018,5,16,8,30,186.0,216.0,2.3,22.5,330.0,219.61,163.01
2018,5,16,8,45,136.0,241.0,2.3,22.85,328.0,237.07,178.39
2018,5,16,9,0,86.0,266.0,2.3,23.2,326.0,256.49,194.54
2018,5,16,9,15,63.5,263.0,2.4,23.55,308.5,252.57,191.76
2018,5,16,9,30,41.0,260.0,2.5,23.9,291.0,245.81,186.58
2018,5,16,9,45,22.0,192.0,2.55,24.25,208.5,183.02,138.31
2018,5,16,10,0,3.0,124.0,2.6,24.6,126.0,116.8,86.74
2018,5,16,10,15,27.5,198.0,2.65,24.8,222.0,195.41,147.69
2018,5,16,10,30,52.0,272.0,2.7,25.0,318.0,277.88,210.09
2018,5,16,10,45,105.0,363.5,2.7,25.2,459.0,393.9,296.17
2018,5,16,11,0,158.0,455.0,2.7,25.4,600.0,518.04,385.29
2018,5,16,11,15,138.0,450.0,2.75,25.5,578.0,510.21,378.73
2018,5,16,11,30,118.0,445.0,2.8,25.6,556.0,500.38,371.35
2018,5,16,11,45,116.0,448.5,2.8,25.7,558.5,511.05,378.79
2018,5,16,12,0,114.0,452.0,2.8,25.8,561.0,521.42,385.9
2018,5,16,12,15,169.0,462.0,2.8,25.85,623.5,587.35,433.69
2018,5,16,12,30,224.0,472.0,2.8,25.9,686.0,655.98,482.37
2018,5,16,12,45,238.0,468.0,2.8,25.9,694.0,675.47,496.0
2018,5,16,13,0,252.0,464.0,2.8,25.9,702.0,701.26,514.16
2018,5,16,13,15,256.5,450.5,2.8,25.85,689.5,702.54,515.64
2018,5,16,13,30,261.0,437.0,2.8,25.8,677.0,702.47,516.45
2018,5,16,13,45,277.5,423.0,2.75,25.7,672.5,712.23,524.25
2018,5,16,14,0,294.0,409.0,2.7,25.6,668.0,720.7,531.18
2018,5,16,14,15,266.5,388.0,2.65,25.5,617.0,677.11,501.45
2018,5,16,14,30,239.0,367.0,2.6,25.4,566.0,631.92,470.63
2018,5,16,14,45,122.0,240.5,2.55,25.25,342.0,371.0,282.62
2018,5,16,15,0,5.0,114.0,2.5,25.1,118.0,111.74,82.87
2018,5,16,15,15,2.5,83.0,2.4,24.85,85.0,79.82,58.21
2018,5,16,15,30,0.0,52.0,2.3,24.6,52.0,48.44,33.32
2018,5,16,15,45,0.0,54.5,2.15,24.4,54.5,50.76,35.33
2018,5,16,16,0,0.0,57.0,2.0,24.2,57.0,53.07,37.33
2018,5,16,16,15,0.5,57.0,1.95,23.95,57.5,53.49,37.86
2018,5,16,16,30,1.0,57.0,1.9,23.7,58.0,53.88,38.39
2018,5,16,16,45,1.0,48.5,1.8,23.5,49.0,45.91,32.07
2018,5,16,17,0,1.0,40.0,1.7,23.3,40.0,37.94,25.7
2018,5,16,17,15,2.0,53.0,1.6,23.0,53.5,50.76,36.42
2018,5,16,17,30,3.0,66.0,1.5,22.7,67.0,63.52,47.1
2018,5,16,17,45,1.5,41.0,1.35,22.4,41.5,39.07,26.94
2018,5,16,18,0,0.0,16.0,1.2,22.1,16.0,14.82,6.73
2018,5,16,18,15,0.0,18.0,1.2,22.1,18.0,16.68,8.19
2018,5,16,18,30,0.0,20.0,1.2,22.1,20.0,18.54,9.49
2018,5,16,18,45,1.5,14.0,1.1,21.6,14.0,13.7,5.01
2018,5,16,19,0,3.0,8.0,1.0,21.1,8.0,8.83,0.0
2018,5,16,19,15,1.5,4.0,1.05,21.0,4.0,4.4,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.65,3.5,3.34,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,6.48,0.0
2018,5,17,5,45,0.0,15.0,1.65,19.3,15.0,13.9,5.45
2018,5,17,6,0,0.0,23.0,1.8,19.6,23.0,21.33,12.64
2018,5,17,6,15,1.0,38.0,1.8,19.9,38.0,35.3,25.09
2018,5,17,6,30,2.0,53.0,1.8,20.2,53.0,49.18,37.39
2018,5,17,6,45,21.0,85.0,1.85,20.5,92.0,73.8,58.81
2018,5,17,7,0,40.0,117.0,1.9,20.8,131.0,98.05,79.53
2018,5,17,7,15,52.5,142.5,1.9,21.1,163.5,116.97,95.33
2018,5,17,7,30,65.0,168.0,1.9,21.4,196.0,137.5,106.18
2018,5,17,7,45,102.0,193.0,1.95,21.75,243.5,157.14,118.56
2018,5,17,8,0,139.0,218.0,2.0,22.1,291.0,188.4,140.38
2018,5,17,8,15,120.0,233.0,2.05,22.2,300.5,207.07,155.36
2018,5,17,8,30,101.0,248.0,2.1,22.3,310.0,231.17,174.84
2018,5,17,8,45,200.5,276.0,2.15,22.45,411.0,281.5,210.83
2018,5,17,9,0,300.0,304.0,2.2,22.6,512.0,342.32,255.65
2018,5,17,9,15,233.0,327.0,2.25,22.65,494.5,360.99,271.77
2018,5,17,9,30,166.0,350.0,2.3,22.7,477.0,365.34,276.25
2018,5,17,9,45,158.5,368.5,2.35,22.75,494.5,388.66,293.98
2018,5,17,10,0,151.0,387.0,2.4,22.8,512.0,411.38,310.86
2018,5,17,10,15,163.5,406.5,2.5,22.75,546.0,445.95,336.57
2018,5,17,10,30,176.0,426.0,2.6,22.7,580.0,481.82,362.99
2018,5,17,10,45,172.5,436.5,2.65,22.7,591.0,500.74,376.63
2018,5,17,11,0,169.0,447.0,2.7,22.7,602.0,519.27,389.96
2018,5,17,11,15,158.5,448.0,2.8,22.65,595.5,523.98,393.44
2018,5,17,11,30,148.0,449.0,2.9,22.6,589.0,527.56,396.13
2018,5,17,11,45,175.0,459.5,2.95,22.6,626.0,569.27,426.71
2018,5,17,12,0,202.0,470.0,3.0,22.6,663.0,612.59,458.03
2018,5,17,12,15,167.5,454.5,3.0,22.55,614.5,579.2,433.64
2018,5,17,12,30,133.0,439.0,3.0,22.5,566.0,542.94,407.37
2018,5,17,12,45,209.0,445.5,3.05,22.5,643.5,627.2,469.98
2018,5,17,13,0,285.0,452.0,3.1,22.5,721.0,720.72,537.19
2018,5,17,13,15,306.0,440.0,3.05,22.5,725.0,739.55,550.48
2018,5,17,13,30,327.0,428.0,3.0,22.5,729.0,757.39,563.6
2018,5,17,13,45,277.0,422.5,3.0,22.55,673.0,711.42,530.89
2018,5,17,14,0,227.0,417.0,3.0,22.6,617.0,652.21,489.12
2018,5,17,14,15,141.5,391.5,3.0,22.65,515.0,545.95,412.08
2018,5,17,14,30,56.0,366.0,3.0,22.7,413.0,425.62,322.77
2018,5,17,14,45,43.5,331.0,3.0,22.7,366.5,378.59,288.69
2018,5,17,15,0,31.0,296.0,3.0,22.7,320.0,331.05,253.42
2018,5,17,15,15,24.5,266.0,2.95,22.65,284.5,281.93,216.72
2018,5,17,15,30,18.0,236.0,2.9,22.6,249.0,245.9,189.52
2018,5,17,15,45,46.5,248.5,2.85,22.55,278.5,299.44,232.42
2018,5,17,16,0,75.0,261.0,2.8,22.5,308.0,341.56,266.06
2018,5,17,16,15,143.5,244.0,2.7,22.35,324.5,397.43,311.57
2018,5,17,16,30,212.0,227.0,2.6,22.2,341.0,435.34,343.13
2018,5,17,16,45,227.5,199.5,2.5,22.1,310.5,425.76,337.14
2018,5,17,17,0,243.0,172.0,2.4,22.0,280.0,400.23,319.22
2018,5,17,17,15,267.0,144.0,2.2,21.75,249.0,378.11,303.78
2018,5,17,17,30,291.0,116.0,2.0,21.5,218.0,352.83,285.28
2018,5,17,17,45,375.5,90.0,1.8,21.25,199.0,380.81,308.15
2018,5,17,18,0,460.0,64.0,1.6,21.0,180.0,391.79,315.96
2018,5,17,18,15,389.5,55.5,1.6,21.0,138.0,320.35,256.51
2018,5,17,18,30,319.0,47.0,1.6,21.0,96.0,252.36,198.43
2018,5,17,18,45,184.0,32.5,1.45,20.55,58.5,155.0,114.57
2018,5,17,19,0,49.0,18.0,1.3,20.1,21.0,51.09,4.05
2018,5,17,19,15,24.5,9.0,1.25,20.0,10.5,18.27,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,2.0,3.0,1.75,20.45,3.0,2.86,0.0
2018,5,18,5,30,4.0,6.0,1.9,20.6,6.0,5.63,0.0
2018,5,18,5,45,2.0,9.0,2.05,20.75,9.0,8.33,1.01
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,11.11,3.84
2018,5,18,6,15,0.0,19.0,2.3,21.1,19.0,17.61,9.64
2018,5,18,6,30,0.0,26.0,2.4,21.3,26.0,24.11,15.42
2018,5,18,6,45,0.5,49.0,2.5,21.45,49.0,45.53,34.12
2018,5,18,7,0,1.0,72.0,2.6,21.6,72.0,66.62,52.31
2018,5,18,7,15,16.0,108.5,2.6,21.75,115.5,97.34,78.46
2018,5,18,7,30,31.0,145.0,2.6,21.9,159.0,121.63,93.72
2018,5,18,7,45,19.0,154.0,2.65,22.05,163.0,137.68,105.99
2018,5,18,8,0,7.0,163.0,2.7,22.2,167.0,146.13,112.66
2018,5,18,8,15,18.0,196.5,2.75,22.35,207.5,177.11,136.29
2018,5,18,8,30,29.0,230.0,2.8,22.5,248.0,201.45,154.49
2018,5,18,8,45,20.5,218.0,2.8,22.6,231.0,200.71,153.83
2018,5,18,9,0,12.0,206.0,2.8,22.7,214.0,190.15,145.47
2018,5,18,9,15,32.5,261.0,2.8,22.85,285.5,239.28,182.84
2018,5,18,9,30,53.0,316.0,2.8,23.0,357.0,296.38,225.77
2018,5,18,9,45,60.0,341.5,2.85,23.2,389.5,325.95,247.56
2018,5,18,10,0,67.0,367.0,2.9,23.4,422.0,356.53,270.03
2018,5,18,10,15,61.5,378.0,2.9,23.6,430.0,368.89,278.68
2018,5,18,10,30,56.0,389.0,2.9,23.8,438.0,380.77,286.94
2018,5,18,10,45,82.0,417.5,2.9,24.0,491.5,428.25,321.71
2018,5,18,11,0,108.0,446.0,2.9,24.2,545.0,478.39,357.89
2018,5,18,11,15,81.0,435.0,2.9,24.3,510.0,456.64,341.25
2018,5,18,11,30,54.0,424.0,2.9,24.4,475.0,432.27,322.88
2018,5,18,11,45,59.5,436.5,2.9,24.5,493.0,453.56,338.3
2018,5,18,12,0,65.0,449.0,2.9,24.6,511.0,475.39,353.86
2018,5,18,12,15,56.5,436.0,2.9,24.6,490.0,461.42,343.58
2018,5,18,12,30,48.0,423.0,2.9,24.6,469.0,446.41,332.7
2018,5,18,12,45,35.0,349.5,2.9,24.55,383.0,367.66,275.6
2018,5,18,13,0,22.0,276.0,2.9,24.5,297.0,286.71,215.89
2018,5,18,13,15,12.5,205.0,2.8,24.4,217.0,205.21,154.55
2018,5,18,13,30,3.0,134.0,2.7,24.3,137.0,128.79,95.78
2018,5,18,13,45,1.5,104.0,2.65,24.15,105.5,98.95,72.71
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,69.16,49.37
2018,5,18,14,15,0.0,71.0,2.55,23.9,71.0,66.33,47.24
2018,5,18,14,30,0.0,68.0,2.5,23.8,68.0,63.49,45.09
2018,5,18,14,45,1.0,88.5,2.45,23.65,89.5,83.63,61.22
2018,5,18,15,0,2.0,109.0,2.4,23.5,111.0,104.06,77.57
2018,5,18,15,15,3.0,135.5,2.3,23.35,138.0,130.6,98.71
2018,5,18,15,30,4.0,162.0,2.2,23.2,165.0,157.78,120.32
2018,5,18,15,45,4.0,152.0,2.15,23.1,155.0,148.17,113.08
2018,5,18,16,0,4.0,142.0,2.1,23.0,145.0,138.53,105.86
2018,5,18,16,15,26.0,162.0,1.95,22.8,176.5,187.43,145.77
2018,5,18,16,30,48.0,182.0,1.8,22.6,208.0,229.85,180.14
2018,5,18,16,45,24.0,123.5,1.7,22.45,136.5,144.71,112.65
2018,5,18,17,0,0.0,65.0,1.6,22.3,65.0,60.47,44.18
2018,5,18,17,15,0.0,44.0,1.5,22.05,44.0,40.88,28.32
2018,5,18,17,30,0.0,23.0,1.4,21.8,23.0,21.33,12.19
2018,5,18,17,45,0.0,25.0,1.25,21.6,25.0,23.19,13.78
2018,5,18,18,0,0.0,27.0,1.1,21.4,27.0,25.04,15.32
2018,5,18,18,15,0.0,23.0,1.1,21.4,23.0,21.32,12.1
2018,5,18,18,30,0.0,19.0,1.1,21.4,19.0,17.61,8.8
2018,5,18,18,45,0.0,13.0,1.05,20.9,13.0,12.04,3.83
2018,5,18,19,0,0.0,7.0,1.0,20.4,7.0,6.48,0.0
2018,5,18,19,15,0.0,3.5,1.05,20.3,3.5,3.34,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,0.5,3.5,1.55,19.35,3.5,3.34,0.0
2018,5,19,5,30,1.0,7.0,1.6,19.5,7.0,6.48,0.0
2018,5,19,5,45,0.5,14.0,1.7,19.65,14.0,12.97,4.85
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,19.47,11.07
2018,5,19,6,15,0.0,27.0,1.85,20.0,27.0,25.04,16.19
2018,5,19,6,30,0.0,33.0,1.9,20.2,33.0,30.62,21.22
2018,5,19,6,45,4.0,65.0,1.95,20.35,66.5,60.08,46.96
2018,5,19,7,0,8.0,97.0,2.0,20.5,100.0,87.09,70.22
2018,5,19,7,15,6.5,114.5,2.0,20.7,117.0,102.05,82.76
2018,5,19,7,30,5.0,132.0,2.0,20.9,134.0,117.29,90.88
2018,5,19,7,45,12.0,153.0,2.05,21.15,159.0,136.47,105.54
2018,5,19,8,0,19.0,174.0,2.1,21.4,184.0,156.53,120.67
2018,5,19,8,15,24.5,200.5,2.15,21.65,215.0,181.58,139.72
2018,5,19,8,30,30.0,227.0,2.2,21.9,246.0,199.58,153.13
2018,5,19,8,45,23.5,229.0,2.25,22.15,244.5,210.71,161.57
2018,5,19,9,0,17.0,231.0,2.3,22.4,243.0,212.97,163.04
2018,5,19,9,15,21.0,253.5,2.35,22.65,269.0,235.72,180.08
2018,5,19,9,30,25.0,276.0,2.4,22.9,295.0,252.14,192.13
2018,5,19,9,45,70.0,331.5,2.45,23.15,388.5,322.94,245.18
2018,5,19,10,0,115.0,387.0,2.5,23.4,482.0,392.63,296.56
2018,5,19,10,15,94.0,397.5,2.5,23.6,477.0,404.06,304.18
2018,5,19,10,30,73.0,408.0,2.5,23.8,472.0,407.52,306.01
2018,5,19,10,45,79.5,424.0,2.55,24.0,495.5,432.26,323.79
2018,5,19,11,0,86.0,440.0,2.6,24.2,519.0,457.71,341.9
2018,5,19,11,15,87.5,443.5,2.65,24.4,525.0,469.12,349.79
2018,5,19,11,30,89.0,447.0,2.7,24.6,531.0,480.47,357.7
2018,5,19,11,45,109.0,459.5,2.7,24.75,563.5,515.61,382.96
2018,5,19,12,0,129.0,472.0,2.7,24.9,596.0,552.83,409.37
2018,5,19,12,15,141.5,469.5,2.75,25.0,605.5,570.7,422.2
2018,5,19,12,30,154.0,467.0,2.8,25.1,615.0,588.7,435.24
2018,5,19,12,45,202.0,418.5,2.85,25.2,611.0,594.94,441.77
2018,5,19,13,0,250.0,370.0,2.9,25.3,607.0,607.4,452.76
2018,5,19,13,15,203.5,402.0,2.95,25.25,593.0,595.91,443.44
2018,5,19,13,30,157.0,434.0,3.0,25.2,579.0,589.94,437.99
2018,5,19,13,45,280.5,383.5,3.0,25.2,634.5,675.0,502.21
2018,5,19,14,0,404.0,333.0,3.0,25.2,690.0,760.91,565.33
2018,5,19,14,15,411.5,322.0,3.05,25.1,675.5,762.26,567.18
2018,5,19,14,30,419.0,311.0,3.1,25.0,661.0,761.69,568.41
2018,5,19,14,45,349.0,328.0,3.15,24.9,611.0,700.64,525.61
2018,5,19,15,0,279.0,345.0,3.2,24.8,561.0,652.47,491.22
2018,5,19,15,15,217.0,324.5,3.2,24.65,487.0,556.91,423.32
2018,5,19,15,30,155.0,304.0,3.2,24.5,413.0,475.77,364.17
2018,5,19,15,45,231.5,266.0,3.2,24.35,417.0,518.2,399.53
2018,5,19,16,0,308.0,228.0,3.2,24.2,421.0,541.58,420.48
2018,5,19,16,15,420.0,177.0,3.15,24.0,417.5,591.03,461.31
2018,5,19,16,30,532.0,126.0,3.1,23.8,414.0,624.03,489.54
2018,5,19,16,45,435.5,129.0,3.05,23.65,349.5,526.35,416.91
2018,5,19,17,0,339.0,132.0,3.0,23.5,285.0,441.63,352.31
2018,5,19,17,15,258.0,123.0,2.85,23.2,231.0,345.25,277.69
2018,5,19,17,30,177.0,114.0,2.7,22.9,177.0,269.34,216.94
2018,5,19,17,45,286.0,92.5,2.6,22.65,174.5,324.52,262.85
2018,5,19,18,0,395.0,71.0,2.5,22.4,172.0,355.65,287.67
2018,5,19,18,15,331.5,59.5,2.5,22.4,131.0,288.44,231.34
2018,5,19,18,30,268.0,48.0,2.5,22.4,90.0,226.68,178.28
2018,5,19,18,45,203.5,36.0,2.2,21.85,61.0,169.99,126.96
2018,5,19,19,0,139.0,24.0,1.9,21.3,32.0,109.44,34.25
2018,5,19,19,15,69.5,12.0,1.9,21.15,16.0,39.14,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,4.0,8.0,2.0,19.55,8.0,7.63,0.0
2018,5,20,5,30,8.0,16.0,2.1,19.8,16.0,14.73,0.0
2018,5,20,5,45,75.5,33.5,2.2,20.05,44.0,27.45,16.62
2018,5,20,6,0,143.0,51.0,2.3,20.3,72.0,41.0,29.43
2018,5,20,6,15,242.5,65.0,2.35,20.65,117.5,48.62,36.54
2018,5,20,6,30,342.0,79.0,2.4,21.0,163.0,57.89,44.82
2018,5,20,6,45,248.5,99.5,2.45,21.35,168.5,76.08,60.56
2018,5,20,7,0,155.0,120.0,2.5,21.7,174.0,95.44,77.03
2018,5,20,7,15,236.0,131.5,2.5,22.1,228.5,96.75,77.79
2018,5,20,7,30,317.0,143.0,2.5,22.5,283.0,113.29,81.74
2018,5,20,7,45,300.5,171.5,2.5,22.9,317.0,151.23,106.01
2018,5,20,8,0,284.0,200.0,2.5,23.3,351.0,188.13,133.47
2018,5,20,8,15,368.5,193.0,2.4,23.65,409.0,208.97,146.12
2018,5,20,8,30,453.0,186.0,2.3,24.0,467.0,245.88,173.18
2018,5,20,8,45,358.0,243.0,2.2,24.4,475.5,295.74,216.01
2018,5,20,9,0,263.0,300.0,2.1,24.8,484.0,328.47,243.79
2018,5,20,9,15,225.0,332.0,2.05,25.05,496.0,362.97,270.6
2018,5,20,9,30,187.0,364.0,2.0,25.3,508.0,386.27,288.18
2018,5,20,9,45,256.5,367.0,1.95,25.55,574.5,429.64,319.85
2018,5,20,10,0,326.0,370.0,1.9,25.8,641.0,486.41,360.97
2018,5,20,10,15,371.5,368.5,1.85,26.0,687.5,531.57,393.36
2018,5,20,10,30,417.0,367.0,1.8,26.2,734.0,576.06,424.99
2018,5,20,10,45,472.0,346.5,1.8,26.4,772.5,619.0,455.72
2018,5,20,11,0,527.0,326.0,1.8,26.6,811.0,665.12,488.29
2018,5,20,11,15,679.0,240.5,1.8,26.7,876.0,727.57,534.19
2018,5,20,11,30,831.0,155.0,1.8,26.8,941.0,798.31,583.33
2018,5,20,11,45,811.0,167.5,1.85,26.95,940.0,823.92,599.41
2018,5,20,12,0,791.0,180.0,1.9,27.1,939.0,846.47,613.89
2018,5,20,12,15,628.5,267.5,1.9,27.1,870.5,814.23,590.71
2018,5,20,12,30,466.0,355.0,1.9,27.1,802.0,772.02,558.86
2018,5,20,12,45,447.0,371.5,1.95,27.15,798.0,786.61,568.72
2018,5,20,13,0,428.0,388.0,2.0,27.2,794.0,799.23,576.76
2018,5,20,13,15,427.5,382.5,2.0,27.2,782.5,806.32,581.8
2018,5,20,13,30,427.0,377.0,2.0,27.2,771.0,811.55,585.72
2018,5,20,13,45,417.0,372.0,2.0,27.15,749.0,806.09,582.62
2018,5,20,14,0,407.0,367.0,2.0,27.1,727.0,798.65,578.36
2018,5,20,14,15,434.0,343.5,2.0,27.0,716.5,806.88,585.87
2018,5,20,14,30,461.0,320.0,2.0,26.9,706.0,812.72,591.78
2018,5,20,14,45,454.0,308.0,2.0,26.75,674.5,794.84,581.24
2018,5,20,15,0,447.0,296.0,2.0,26.6,643.0,775.03,569.61
2018,5,20,15,15,463.5,272.5,1.95,26.4,615.5,763.52,564.07
2018,5,20,15,30,480.0,249.0,1.9,26.2,588.0,749.31,556.66
2018,5,20,15,45,462.0,235.5,1.9,26.0,544.5,711.52,532.6
2018,5,20,16,0,444.0,222.0,1.9,25.8,501.0,672.62,507.62
2018,5,20,16,15,429.0,207.5,1.85,25.5,459.5,634.36,482.66
2018,5,20,16,30,414.0,193.0,1.8,25.2,418.0,595.27,456.69
2018,5,20,16,45,301.5,187.0,1.75,24.9,342.0,471.65,366.62
2018,5,20,17,0,189.0,181.0,1.7,24.6,266.0,356.17,279.56
2018,5,20,17,15,102.0,132.5,1.65,24.3,177.5,227.58,179.86
2018,5,20,17,30,15.0,84.0,1.6,24.0,89.0,90.48,68.92
2018,5,20,17,45,7.5,66.0,1.6,23.65,68.5,66.87,49.78
2018,5,20,18,0,0.0,48.0,1.6,23.3,48.0,44.6,31.3
2018,5,20,18,15,0.0,41.5,1.6,23.3,41.5,38.55,26.14
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,32.51,20.82
2018,5,20,18,45,1.0,24.0,1.65,22.8,24.0,22.77,12.28
2018,5,20,19,0,2.0,13.0,1.7,22.3,13.0,12.95,0.0
2018,5,20,19,15,2.0,7.0,1.7,22.2,7.0,7.47,0.0
2018,5,20,19,30,2.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,19.0,5.0,4.77,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.4,10.0,9.39,0.0
2018,5,21,5,45,21.0,23.0,1.3,19.8,26.0,21.4,11.85
2018,5,21,6,0,37.0,36.0,1.5,20.2,42.0,31.47,21.36
2018,5,21,6,15,37.0,47.5,1.5,20.6,55.0,43.09,31.8
2018,5,21,6,30,37.0,59.0,1.5,21.0,68.0,53.1,40.69
2018,5,21,6,45,18.5,72.0,1.55,21.4,76.5,64.08,50.19
2018,5,21,7,0,0.0,85.0,1.6,21.8,85.0,77.5,61.59
2018,5,21,7,15,49.0,122.5,1.65,22.25,144.0,103.59,83.52
2018,5,21,7,30,98.0,160.0,1.7,22.7,203.0,127.13,96.35
2018,5,21,7,45,198.5,185.5,1.75,23.2,287.0,161.37,117.42
2018,5,21,8,0,299.0,211.0,1.8,23.7,371.0,198.39,140.36
2018,5,21,8,15,235.0,241.5,1.8,24.1,374.5,227.63,165.32
2018,5,21,8,30,171.0,272.0,1.8,24.5,378.0,258.56,191.6
2018,5,21,8,45,131.5,281.0,1.85,24.85,366.0,266.89,199.34
2018,5,21,9,0,92.0,290.0,1.9,25.2,354.0,278.05,208.7
2018,5,21,9,15,56.0,273.5,1.9,25.45,313.0,258.77,194.6
2018,5,21,9,30,20.0,257.0,1.9,25.7,272.0,240.8,181.08
2018,5,21,9,45,16.0,245.0,1.9,26.0,257.5,230.58,173.01
2018,5,21,10,0,12.0,233.0,1.9,26.3,243.0,219.51,164.29
2018,5,21,10,15,16.5,267.5,1.85,26.35,282.0,253.99,189.9
2018,5,21,10,30,21.0,302.0,1.8,26.4,321.0,289.09,215.53
2018,5,21,10,45,39.5,353.5,1.75,26.5,389.5,345.02,256.24
2018,5,21,11,0,58.0,405.0,1.7,26.6,458.0,407.56,300.88
2018,5,21,11,15,145.0,434.5,1.65,26.55,571.0,502.81,369.55
2018,5,21,11,30,232.0,464.0,1.6,26.5,684.0,607.52,442.7
2018,5,21,11,45,255.0,466.5,1.55,26.5,710.0,641.59,465.27
2018,5,21,12,0,278.0,469.0,1.5,26.5,736.0,678.09,489.76
2018,5,21,12,15,234.5,476.5,1.4,26.4,702.0,659.12,475.28
2018,5,21,12,30,191.0,484.0,1.3,26.3,668.0,638.46,460.02
2018,5,21,12,45,210.0,478.5,1.25,26.2,679.0,660.62,475.59
2018,5,21,13,0,229.0,473.0,1.2,26.1,690.0,682.6,490.6
2018,5,21,13,15,232.5,464.5,1.15,26.0,682.0,686.35,493.16
2018,5,21,13,30,236.0,456.0,1.1,25.9,674.0,689.08,495.26
2018,5,21,13,45,234.0,443.0,1.05,25.85,655.0,680.75,489.94
2018,5,21,14,0,232.0,430.0,1.0,25.8,636.0,671.18,483.97
2018,5,21,14,15,171.5,401.5,0.95,25.75,551.0,586.31,426.08
2018,5,21,14,30,111.0,373.0,0.9,25.7,466.0,500.08,366.47
2018,5,21,14,45,59.5,286.5,0.9,25.7,336.0,346.7,258.23
2018,5,21,15,0,8.0,200.0,0.9,25.7,206.0,198.55,148.38
2018,5,21,15,15,4.5,158.5,0.85,25.55,162.0,154.51,115.68
2018,5,21,15,30,1.0,117.0,0.8,25.4,118.0,110.8,82.16
2018,5,21,15,45,0.5,117.5,0.8,25.25,118.0,110.88,82.59
2018,5,21,16,0,0.0,118.0,0.8,25.1,118.0,111.06,83.0
2018,5,21,16,15,65.0,148.0,0.8,24.9,183.5,217.54,168.72
2018,5,21,16,30,130.0,178.0,0.8,24.7,249.0,307.53,239.19
2018,5,21,16,45,141.0,177.5,0.85,24.5,247.5,314.9,245.41
2018,5,21,17,0,152.0,177.0,0.9,24.3,246.0,322.01,251.93
2018,5,21,17,15,120.5,155.5,0.85,24.0,206.0,270.26,212.4
2018,5,21,17,30,89.0,134.0,0.8,23.7,166.0,220.26,173.63
2018,5,21,17,45,65.0,101.0,0.7,23.4,122.5,151.93,119.58
2018,5,21,18,0,41.0,68.0,0.6,23.1,79.0,96.22,74.31
2018,5,21,18,15,32.0,52.5,0.6,23.1,60.0,72.78,54.71
2018,5,21,18,30,23.0,37.0,0.6,23.1,41.0,49.74,35.15
2018,5,21,18,45,14.5,26.0,0.6,22.45,28.0,33.15,20.67
2018,5,21,19,0,6.0,15.0,0.6,21.8,15.0,16.8,2.57
2018,5,21,19,15,4.0,8.0,0.6,21.65,8.0,9.23,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,53.5,10.5,0.95,18.8,13.5,10.01,0.0
2018,5,22,5,30,107.0,21.0,1.2,19.2,27.0,16.61,0.0
2018,5,22,5,45,220.0,34.5,1.4,19.65,63.0,26.86,16.4
2018,5,22,6,0,333.0,48.0,1.6,20.1,99.0,36.71,25.87
2018,5,22,6,15,408.5,57.5,1.7,20.45,143.5,43.53,32.21
2018,5,22,6,30,484.0,67.0,1.8,20.8,188.0,48.91,37.08
2018,5,22,6,45,531.5,74.0,1.9,21.15,235.5,51.82,39.63
2018,5,22,7,0,579.0,81.0,2.0,21.5,283.0,54.57,41.9
2018,5,22,7,15,623.0,86.0,2.1,21.9,335.0,55.59,42.59
2018,5,22,7,30,667.0,91.0,2.2,22.3,387.0,77.09,45.05
2018,5,22,7,45,696.0,95.0,2.3,22.75,437.0,118.66,64.87
2018,5,22,8,0,725.0,99.0,2.4,23.2,487.0,168.86,99.59
2018,5,22,8,15,746.0,102.0,2.4,23.6,534.5,214.4,135.49
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,262.22,175.47
2018,5,22,8,45,783.5,108.0,2.45,24.4,627.0,310.82,216.97
2018,5,22,9,0,800.0,111.0,2.5,24.8,672.0,360.86,259.36
2018,5,22,9,15,808.5,116.0,2.5,25.05,711.5,410.63,301.01
2018,5,22,9,30,817.0,121.0,2.5,25.3,751.0,460.66,341.78
2018,5,22,9,45,821.5,125.5,2.5,25.55,784.5,508.37,379.74
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,559.01,418.59
2018,5,22,10,15,825.5,136.0,2.5,26.0,844.0,603.02,451.75
2018,5,22,10,30,825.0,142.0,2.5,26.2,870.0,644.07,481.99
2018,5,22,10,45,807.0,154.0,2.55,26.35,881.5,679.72,507.74
2018,5,22,11,0,789.0,166.0,2.6,26.5,893.0,712.53,530.94
2018,5,22,11,15,750.5,190.5,2.6,26.6,891.5,738.1,548.05
2018,5,22,11,30,712.0,215.0,2.6,26.7,890.0,760.69,562.72
2018,5,22,11,45,507.0,315.5,2.6,26.85,798.0,713.11,525.35
2018,5,22,12,0,302.0,416.0,2.6,27.0,706.0,650.11,476.88
2018,5,22,12,15,377.5,392.5,2.6,27.05,755.5,708.92,519.63
2018,5,22,12,30,453.0,369.0,2.6,27.1,805.0,774.02,565.18
2018,5,22,12,45,635.5,265.0,2.6,27.15,871.5,859.47,627.34
2018,5,22,13,0,818.0,161.0,2.6,27.2,938.0,942.3,682.13
2018,5,22,13,15,659.5,216.0,2.6,27.25,836.0,866.01,631.69
2018,5,22,13,30,501.0,271.0,2.6,27.3,734.0,777.45,570.64
2018,5,22,13,45,665.5,204.5,2.6,27.3,804.5,882.25,644.69
2018,5,22,14,0,830.0,138.0,2.6,27.3,875.0,968.17,700.56
2018,5,22,14,15,695.0,199.5,2.55,27.3,803.0,918.39,667.83
2018,5,22,14,30,560.0,261.0,2.5,27.3,731.0,848.42,620.75
2018,5,22,14,45,395.5,313.5,2.5,27.25,638.5,743.85,547.61
2018,5,22,15,0,231.0,366.0,2.5,27.2,546.0,615.54,456.35
2018,5,22,15,15,228.0,345.5,2.45,27.1,515.5,591.21,441.24
2018,5,22,15,30,225.0,325.0,2.4,27.0,485.0,565.85,424.64
2018,5,22,15,45,290.5,283.5,2.35,26.9,476.0,593.28,447.47
2018,5,22,16,0,356.0,242.0,2.3,26.8,467.0,601.88,456.88
2018,5,22,16,15,317.5,232.0,2.2,26.65,420.5,550.77,420.56
2018,5,22,16,30,279.0,222.0,2.1,26.5,374.0,500.71,384.82
2018,5,22,16,45,382.0,174.5,1.95,26.3,361.0,537.64,415.76
2018,5,22,17,0,485.0,127.0,1.8,26.1,348.0,551.85,429.45
2018,5,22,17,15,551.0,102.0,1.65,25.75,323.5,562.33,438.9
2018,5,22,17,30,617.0,77.0,1.5,25.4,299.0,559.37,438.07
2018,5,22,17,45,526.5,75.0,1.35,25.0,243.0,471.87,371.91
2018,5,22,18,0,436.0,73.0,1.2,24.6,187.0,390.01,308.42
2018,5,22,18,15,254.5,64.5,1.2,24.6,127.5,250.67,197.71
2018,5,22,18,30,73.0,56.0,1.2,24.6,68.0,111.8,84.79
2018,5,22,18,45,57.0,38.5,1.05,23.55,46.0,80.94,58.19
2018,5,22,19,0,41.0,21.0,0.9,22.5,24.0,46.85,19.28
2018,5,22,19,15,24.5,11.5,0.95,22.3,13.0,20.84,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,11.0,9.5,1.75,19.7,10.0,9.05,0.0
2018,5,23,5,30,22.0,19.0,1.9,20.0,20.0,16.67,0.0
2018,5,23,5,45,60.5,36.5,2.1,20.3,44.5,31.04,19.84
2018,5,23,6,0,99.0,54.0,2.3,20.6,69.0,45.14,33.01
2018,5,23,6,15,108.5,73.5,2.35,21.0,96.0,60.29,46.57
2018,5,23,6,30,118.0,93.0,2.4,21.4,123.0,75.05,59.55
2018,5,23,6,45,193.0,110.5,2.4,21.85,172.5,83.51,66.81
2018,5,23,7,0,268.0,128.0,2.4,22.3,222.0,95.16,76.57
2018,5,23,7,15,312.5,143.5,2.35,22.75,270.0,104.93,84.51
2018,5,23,7,30,357.0,159.0,2.3,23.2,318.0,127.33,91.06
2018,5,23,7,45,397.0,171.5,2.25,23.7,368.5,153.21,103.19
2018,5,23,8,0,437.0,184.0,2.2,24.2,419.0,191.35,128.89
2018,5,23,8,15,477.5,190.0,2.05,24.6,469.0,229.14,156.81
2018,5,23,8,30,518.0,196.0,1.9,25.0,519.0,271.22,189.51
2018,5,23,8,45,482.5,226.5,1.8,25.4,545.0,314.06,225.38
2018,5,23,9,0,447.0,257.0,1.7,25.8,571.0,353.59,257.7
2018,5,23,9,15,341.0,304.5,1.6,26.1,552.5,381.4,280.95
2018,5,23,9,30,235.0,352.0,1.5,26.4,534.0,399.36,295.08
2018,5,23,9,45,330.0,345.0,1.4,26.7,613.0,449.61,331.26
2018,5,23,10,0,425.0,338.0,1.3,27.0,692.0,510.24,374.41
2018,5,23,10,15,404.5,359.5,1.25,27.2,706.0,540.12,394.93
2018,5,23,10,30,384.0,381.0,1.2,27.4,720.0,572.26,416.47
2018,5,23,10,45,400.0,388.5,1.15,27.6,750.0,610.6,442.26
2018,5,23,11,0,416.0,396.0,1.1,27.8,780.0,646.8,466.1
2018,5,23,11,15,427.0,397.5,1.1,27.95,797.0,678.46,487.02
2018,5,23,11,30,438.0,399.0,1.1,28.1,814.0,710.16,507.73
2018,5,23,11,45,382.0,425.5,1.1,28.25,790.0,709.37,505.44
2018,5,23,12,0,326.0,452.0,1.1,28.4,766.0,703.78,500.19
2018,5,23,12,15,306.0,459.5,1.05,28.45,754.0,708.88,502.62
2018,5,23,12,30,286.0,467.0,1.0,28.5,742.0,712.29,503.78
2018,5,23,12,45,334.5,444.5,1.0,28.55,764.0,748.59,528.76
2018,5,23,13,0,383.0,422.0,1.0,28.6,786.0,784.88,553.22
2018,5,23,13,15,402.5,408.0,0.95,28.6,785.5,801.33,563.67
2018,5,23,13,30,422.0,394.0,0.9,28.6,785.0,824.14,578.13
2018,5,23,13,45,478.0,355.0,0.85,28.6,788.0,849.62,595.55
2018,5,23,14,0,534.0,316.0,0.8,28.6,791.0,872.6,611.3
2018,5,23,14,15,610.5,263.5,0.75,28.65,789.5,901.76,631.34
2018,5,23,14,30,687.0,211.0,0.7,28.7,788.0,925.59,646.69
2018,5,23,14,45,700.0,191.5,0.65,28.7,758.5,917.16,641.27
2018,5,23,15,0,713.0,172.0,0.6,28.7,729.0,905.35,634.33
2018,5,23,15,15,676.0,174.5,0.5,28.65,680.5,866.88,610.19
2018,5,23,15,30,639.0,177.0,0.4,28.6,632.0,826.91,585.4
2018,5,23,15,45,671.5,156.0,0.35,28.6,606.5,823.95,584.69
2018,5,23,16,0,704.0,135.0,0.3,28.6,581.0,816.72,580.91
2018,5,23,16,15,559.0,153.0,0.25,28.6,489.5,693.99,502.82
2018,5,23,16,30,414.0,171.0,0.2,28.6,398.0,570.82,420.25
2018,5,23,16,45,386.5,155.0,0.15,28.6,350.5,518.77,386.45
2018,5,23,17,0,359.0,139.0,0.1,28.6,303.0,467.1,351.29
2018,5,23,17,15,219.5,88.0,0.15,28.25,184.5,287.28,221.32
2018,5,23,17,30,80.0,37.0,0.2,27.9,66.0,102.98,79.04
2018,5,23,17,45,58.0,47.0,0.25,27.55,66.5,90.88,69.47
2018,5,23,18,0,36.0,57.0,0.3,27.2,67.0,79.85,59.98
2018,5,23,18,15,40.0,54.5,0.3,27.2,63.0,79.85,59.6
2018,5,23,18,30,44.0,52.0,0.3,27.2,59.0,81.41,59.88
2018,5,23,18,45,27.5,36.0,0.3,26.3,40.0,54.03,36.71
2018,5,23,19,0,11.0,20.0,0.3,25.4,21.0,26.0,9.04
2018,5,23,19,15,7.5,10.5,0.3,25.15,11.0,13.04,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
