Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,11.0,10.0,2.35,19.25,10.5,9.53,0.0
2018,5,24,5,30,22.0,20.0,2.4,19.3,21.0,17.48,0.23
2018,5,24,5,45,66.5,37.5,2.4,19.35,46.5,31.83,20.66
2018,5,24,6,0,111.0,55.0,2.4,19.4,72.0,43.94,32.18
2018,5,24,6,15,186.5,71.0,2.45,19.6,112.5,55.92,43.08
2018,5,24,6,30,262.0,87.0,2.5,19.8,153.0,67.52,53.42
2018,5,24,6,45,329.5,100.0,2.5,19.95,202.5,71.39,56.84
2018,5,24,7,0,397.0,113.0,2.5,20.1,252.0,78.79,63.14
2018,5,24,7,15,423.0,127.0,2.6,20.4,297.0,86.34,69.39
2018,5,24,7,30,449.0,141.0,2.7,20.7,342.0,110.45,76.07
2018,5,24,7,45,433.0,166.0,2.75,20.95,378.5,152.96,102.73
2018,5,24,8,0,417.0,191.0,2.8,21.2,415.0,194.47,133.92
2018,5,24,8,15,413.5,209.5,2.8,21.45,449.5,232.33,164.19
2018,5,24,8,30,410.0,228.0,2.8,21.7,484.0,270.11,195.42
2018,5,24,8,45,372.0,257.5,2.85,21.95,503.0,312.9,231.5
2018,5,24,9,0,334.0,287.0,2.9,22.2,522.0,344.84,258.38
2018,5,24,9,15,367.5,298.5,2.85,22.4,571.0,387.71,291.72
2018,5,24,9,30,401.0,310.0,2.8,22.6,620.0,427.84,322.78
2018,5,24,9,45,405.0,326.5,2.75,22.85,652.0,466.8,352.5
2018,5,24,10,0,409.0,343.0,2.7,23.1,684.0,506.04,381.76
2018,5,24,10,15,369.0,374.0,2.7,23.35,690.0,536.19,403.38
2018,5,24,10,30,329.0,405.0,2.7,23.6,696.0,557.71,418.21
2018,5,24,10,45,275.5,423.0,2.65,23.8,671.0,555.97,415.92
2018,5,24,11,0,222.0,441.0,2.6,24.0,646.0,553.35,412.7
2018,5,24,11,15,188.5,452.0,2.55,24.25,628.0,551.16,409.96
2018,5,24,11,30,155.0,463.0,2.5,24.5,610.0,546.4,405.26
2018,5,24,11,45,203.0,466.5,2.45,24.75,661.0,599.59,443.24
2018,5,24,12,0,251.0,470.0,2.4,25.0,712.0,656.45,482.83
2018,5,24,12,15,221.0,472.0,2.3,25.15,685.0,643.45,472.17
2018,5,24,12,30,191.0,474.0,2.2,25.3,658.0,629.27,461.14
2018,5,24,12,45,136.5,455.5,2.15,25.5,586.5,570.6,419.0
2018,5,24,13,0,82.0,437.0,2.1,25.7,515.0,501.26,369.09
2018,5,24,13,15,89.0,438.5,2.05,25.75,522.0,514.32,378.91
2018,5,24,13,30,96.0,440.0,2.0,25.8,529.0,527.34,388.22
2018,5,24,13,45,142.0,432.5,1.95,25.85,560.5,579.94,426.38
2018,5,24,14,0,188.0,425.0,1.9,25.9,592.0,622.8,457.23
2018,5,24,14,15,281.0,385.5,1.85,25.9,626.5,689.85,506.04
2018,5,24,14,30,374.0,346.0,1.8,25.9,661.0,743.47,545.07
2018,5,24,14,45,357.0,308.0,1.75,25.9,598.5,687.64,507.82
2018,5,24,15,0,340.0,270.0,1.7,25.9,536.0,644.03,479.13
2018,5,24,15,15,268.0,281.0,1.65,25.8,484.0,571.91,428.29
2018,5,24,15,30,196.0,292.0,1.6,25.7,432.0,501.17,377.5
2018,5,24,15,45,155.0,270.0,1.55,25.65,376.0,437.87,332.21
2018,5,24,16,0,114.0,248.0,1.5,25.6,320.0,375.35,286.48
2018,5,24,16,15,239.5,223.5,1.45,25.5,360.0,472.23,362.48
2018,5,24,16,30,365.0,199.0,1.4,25.4,400.0,547.15,420.11
2018,5,24,16,45,422.5,166.5,1.3,25.3,377.0,562.38,432.56
2018,5,24,17,0,480.0,134.0,1.2,25.2,354.0,557.3,431.04
2018,5,24,17,15,523.5,112.5,1.15,24.9,325.5,554.72,431.1
2018,5,24,17,30,567.0,91.0,1.1,24.6,297.0,541.86,423.27
2018,5,24,17,45,519.0,83.0,1.0,24.35,248.5,477.5,375.07
2018,5,24,18,0,471.0,75.0,0.9,24.1,200.0,415.7,327.5
2018,5,24,18,15,402.0,65.0,0.9,24.1,155.5,339.27,267.01
2018,5,24,18,30,333.0,55.0,0.9,24.1,111.0,273.04,212.25
2018,5,24,18,45,243.0,41.5,0.85,23.05,75.0,197.95,149.06
2018,5,24,19,0,153.0,28.0,0.8,22.0,39.0,125.52,69.03
2018,5,24,19,15,80.5,15.0,0.8,21.75,20.5,46.98,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,3.0,1.05,19.15,3.0,2.86,0.0
2018,5,25,5,30,0.0,6.0,1.3,19.5,6.0,5.55,0.0
2018,5,25,5,45,72.0,19.5,1.55,19.9,31.0,16.45,7.99
2018,5,25,6,0,144.0,33.0,1.8,20.3,56.0,24.63,15.56
2018,5,25,6,15,110.0,38.5,1.85,20.65,59.5,31.4,21.7
2018,5,25,6,30,76.0,44.0,1.9,21.0,63.0,35.31,25.24
2018,5,25,6,45,38.0,45.5,2.0,21.3,55.0,39.72,29.09
2018,5,25,7,0,0.0,47.0,2.1,21.6,47.0,43.66,32.43
2018,5,25,7,15,0.0,60.5,2.1,21.95,60.5,56.26,43.16
2018,5,25,7,30,0.0,74.0,2.1,22.3,74.0,68.87,51.15
2018,5,25,7,45,1.5,114.0,2.1,22.65,115.0,104.2,79.43
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,138.66,106.42
2018,5,25,8,15,2.0,152.5,2.05,23.3,154.0,138.5,105.78
2018,5,25,8,30,1.0,151.0,2.0,23.6,152.0,137.89,104.87
2018,5,25,8,45,4.5,170.5,2.0,23.9,174.0,156.4,118.84
2018,5,25,9,0,8.0,190.0,2.0,24.2,196.0,175.37,133.03
2018,5,25,9,15,17.0,237.5,1.95,24.5,250.5,220.94,167.4
2018,5,25,9,30,26.0,285.0,1.9,24.8,305.0,260.32,196.49
2018,5,25,9,45,27.5,301.0,1.9,25.05,323.0,277.81,209.01
2018,5,25,10,0,29.0,317.0,1.9,25.3,341.0,295.62,221.76
2018,5,25,10,15,43.0,349.5,1.9,25.55,386.5,334.98,250.39
2018,5,25,10,30,57.0,382.0,1.9,25.8,432.0,376.12,279.91
2018,5,25,10,45,97.5,418.5,1.95,26.0,507.0,440.32,326.26
2018,5,25,11,0,138.0,455.0,2.0,26.2,582.0,505.31,372.39
2018,5,25,11,15,129.0,458.5,2.0,26.35,579.0,512.06,376.3
2018,5,25,11,30,120.0,462.0,2.0,26.5,576.0,517.97,379.94
2018,5,25,11,45,108.0,464.0,2.05,26.6,567.5,518.88,380.25
2018,5,25,12,0,96.0,466.0,2.1,26.7,559.0,517.91,379.26
2018,5,25,12,15,116.5,474.0,2.15,26.65,586.5,553.35,404.77
2018,5,25,12,30,137.0,482.0,2.2,26.6,614.0,588.03,429.43
2018,5,25,12,45,293.5,421.5,2.25,26.6,702.0,688.64,503.52
2018,5,25,13,0,450.0,361.0,2.3,26.6,790.0,795.23,579.49
2018,5,25,13,15,593.5,278.5,2.3,26.6,835.0,865.41,629.95
2018,5,25,13,30,737.0,196.0,2.3,26.6,880.0,928.94,673.13
2018,5,25,13,45,792.0,161.0,2.35,26.6,880.5,957.48,692.01
2018,5,25,14,0,847.0,126.0,2.4,26.6,881.0,974.08,703.62
2018,5,25,14,15,843.0,123.0,2.4,26.55,854.0,970.84,702.36
2018,5,25,14,30,839.0,120.0,2.4,26.5,827.0,964.59,699.48
2018,5,25,14,45,798.5,130.0,2.35,26.5,780.5,942.27,685.7
2018,5,25,15,0,758.0,140.0,2.3,26.5,734.0,909.58,665.32
2018,5,25,15,15,683.0,153.0,2.3,26.45,667.0,850.19,627.73
2018,5,25,15,30,608.0,166.0,2.3,26.4,600.0,786.11,586.52
2018,5,25,15,45,696.0,131.5,2.25,26.4,598.0,819.21,610.7
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,841.62,626.84
2018,5,25,16,15,691.0,107.5,2.15,26.25,522.0,757.95,571.34
2018,5,25,16,30,598.0,118.0,2.1,26.1,448.0,673.95,515.06
2018,5,25,16,45,609.0,107.5,2.05,26.0,415.5,653.88,503.07
2018,5,25,17,0,620.0,97.0,2.0,25.9,383.0,631.21,488.56
2018,5,25,17,15,623.0,85.5,1.85,25.6,343.0,598.62,466.44
2018,5,25,17,30,626.0,74.0,1.7,25.3,303.0,564.03,442.36
2018,5,25,17,45,557.0,70.5,1.5,25.0,250.5,488.86,385.74
2018,5,25,18,0,488.0,67.0,1.3,24.7,198.0,417.89,330.49
2018,5,25,18,15,299.0,58.5,1.3,24.7,133.5,269.41,213.14
2018,5,25,18,30,110.0,50.0,1.3,24.7,69.0,131.77,101.24
2018,5,25,18,45,84.5,34.0,1.1,23.55,45.5,95.1,69.93
2018,5,25,19,0,59.0,18.0,0.9,22.4,22.0,56.6,29.92
2018,5,25,19,15,31.0,9.5,0.95,22.25,11.5,21.69,0.0
2018,5,25,19,30,3.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.05,21.9,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.43,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.77,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,5.55,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,8.33,1.51
2018,5,26,6,15,0.0,22.0,2.2,21.05,22.0,20.39,12.11
2018,5,26,6,30,0.0,35.0,2.3,21.3,35.0,32.48,22.75
2018,5,26,6,45,1.0,64.5,2.4,21.55,65.0,59.8,46.48
2018,5,26,7,0,2.0,94.0,2.5,21.8,95.0,84.92,67.97
2018,5,26,7,15,5.0,108.0,2.6,22.0,110.5,97.15,78.15
2018,5,26,7,30,8.0,122.0,2.7,22.2,126.0,109.9,84.35
2018,5,26,7,45,14.5,148.0,2.75,22.45,155.5,133.22,102.32
2018,5,26,8,0,21.0,174.0,2.8,22.7,185.0,157.37,120.71
2018,5,26,8,15,14.5,167.5,2.85,22.85,175.5,153.44,117.4
2018,5,26,8,30,8.0,161.0,2.9,23.0,166.0,148.15,113.11
2018,5,26,8,45,5.5,153.5,2.95,23.15,157.0,142.04,108.04
2018,5,26,9,0,3.0,146.0,3.0,23.3,148.0,135.32,102.51
2018,5,26,9,15,5.0,168.5,3.05,23.5,172.0,156.5,118.78
2018,5,26,9,30,7.0,191.0,3.1,23.7,196.0,177.94,135.09
2018,5,26,9,45,5.0,170.0,3.15,23.9,174.0,159.09,120.13
2018,5,26,10,0,3.0,149.0,3.2,24.1,152.0,139.58,104.73
2018,5,26,10,15,2.5,136.5,3.25,24.25,139.0,128.21,95.7
2018,5,26,10,30,2.0,124.0,3.3,24.4,126.0,116.66,86.54
2018,5,26,10,45,1.0,107.0,3.4,24.6,108.0,100.46,73.74
2018,5,26,11,0,0.0,90.0,3.5,24.8,90.0,84.07,60.79
2018,5,26,11,15,5.5,146.5,3.5,24.9,151.5,140.64,104.9
2018,5,26,11,30,11.0,203.0,3.5,25.0,213.0,197.64,148.62
2018,5,26,11,45,38.0,323.0,3.55,25.05,359.5,332.13,250.26
2018,5,26,12,0,65.0,443.0,3.6,25.1,506.0,470.15,351.06
2018,5,26,12,15,133.0,431.5,3.6,25.15,560.0,528.23,394.43
2018,5,26,12,30,201.0,420.0,3.6,25.2,614.0,587.15,438.3
2018,5,26,12,45,167.0,409.0,3.65,25.2,569.5,554.02,413.96
2018,5,26,13,0,133.0,398.0,3.7,25.2,525.0,518.57,388.16
2018,5,26,13,15,235.5,372.5,3.65,25.2,593.0,605.71,454.06
2018,5,26,13,30,338.0,347.0,3.6,25.2,661.0,687.33,514.46
2018,5,26,13,45,214.0,330.0,3.55,25.2,527.0,555.31,417.94
2018,5,26,14,0,90.0,313.0,3.5,25.2,393.0,409.62,309.41
2018,5,26,14,15,222.0,339.0,3.4,25.2,528.5,582.37,439.32
2018,5,26,14,30,354.0,365.0,3.3,25.2,664.0,744.41,555.43
2018,5,26,14,45,265.0,335.5,3.25,25.2,554.0,627.42,471.57
2018,5,26,15,0,176.0,306.0,3.2,25.2,444.0,496.25,376.87
2018,5,26,15,15,221.5,263.5,3.05,25.15,428.0,507.79,388.28
2018,5,26,15,30,267.0,221.0,2.9,25.1,412.0,502.7,387.14
2018,5,26,15,45,283.5,235.5,2.75,25.05,426.5,532.35,409.39
2018,5,26,16,0,300.0,250.0,2.6,25.0,441.0,561.05,430.62
2018,5,26,16,15,161.0,166.0,2.45,24.85,267.5,335.55,261.97
2018,5,26,16,30,22.0,82.0,2.3,24.7,94.0,99.05,74.99
2018,5,26,16,45,11.0,57.0,2.15,24.6,63.0,64.01,46.91
2018,5,26,17,0,0.0,32.0,2.0,24.5,32.0,29.72,18.74
2018,5,26,17,15,23.5,57.0,1.85,24.25,65.5,72.87,55.01
2018,5,26,17,30,47.0,82.0,1.7,24.0,99.0,116.29,91.08
2018,5,26,17,45,107.0,88.5,1.55,23.75,119.5,174.37,139.33
2018,5,26,18,0,167.0,95.0,1.4,23.5,140.0,231.57,185.2
2018,5,26,18,15,158.5,77.5,1.4,23.5,113.0,200.04,158.65
2018,5,26,18,30,150.0,60.0,1.4,23.5,86.0,168.79,131.71
2018,5,26,18,45,110.5,43.5,1.35,23.05,59.0,123.8,92.74
2018,5,26,19,0,71.0,27.0,1.3,22.6,32.0,78.63,45.32
2018,5,26,19,15,39.0,14.5,1.3,22.5,17.0,29.77,0.0
2018,5,26,19,30,7.0,2.0,1.3,22.4,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,1.3,22.3,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.5,13.0,1.6,20.45,16.5,12.39,0.0
2018,5,27,5,30,104.0,25.0,1.7,20.6,32.0,20.64,4.12
2018,5,27,5,45,184.5,40.0,1.85,20.75,64.5,31.13,20.15
2018,5,27,6,0,265.0,55.0,2.0,20.9,97.0,41.98,30.37
2018,5,27,6,15,213.0,60.5,2.05,21.15,102.0,44.74,33.2
2018,5,27,6,30,161.0,66.0,2.1,21.4,107.0,52.06,39.74
2018,5,27,6,45,80.5,80.0,2.2,21.65,100.5,66.66,52.37
2018,5,27,7,0,0.0,94.0,2.3,21.9,94.0,84.94,67.94
2018,5,27,7,15,1.5,102.0,2.3,22.25,102.5,92.35,73.96
2018,5,27,7,30,3.0,110.0,2.3,22.6,111.0,100.0,76.29
2018,5,27,7,45,220.5,133.0,2.35,22.9,252.0,120.7,84.01
2018,5,27,8,0,438.0,156.0,2.4,23.2,393.0,173.43,115.32
2018,5,27,8,15,385.0,179.0,2.3,23.6,401.5,205.68,143.17
2018,5,27,8,30,332.0,202.0,2.2,24.0,410.0,240.58,173.48
2018,5,27,8,45,240.5,254.5,2.1,24.35,411.0,273.05,202.08
2018,5,27,9,0,149.0,307.0,2.0,24.7,412.0,304.46,228.05
2018,5,27,9,15,315.5,274.5,1.9,24.95,514.0,349.62,260.24
2018,5,27,9,30,482.0,242.0,1.8,25.2,616.0,411.32,305.93
2018,5,27,9,45,290.5,312.5,1.7,25.45,541.0,405.46,302.29
2018,5,27,10,0,99.0,383.0,1.6,25.7,466.0,388.0,288.24
2018,5,27,10,15,107.5,401.5,1.55,25.85,494.5,410.97,304.6
2018,5,27,10,30,116.0,420.0,1.5,26.0,523.0,440.88,325.5
2018,5,27,10,45,136.5,438.0,1.5,26.15,562.0,479.47,352.6
2018,5,27,11,0,157.0,456.0,1.5,26.3,601.0,519.96,380.69
2018,5,27,11,15,192.5,460.5,1.5,26.4,641.5,561.88,409.98
2018,5,27,11,30,228.0,465.0,1.5,26.5,682.0,606.13,440.54
2018,5,27,11,45,259.0,462.0,1.55,26.55,710.5,641.63,465.32
2018,5,27,12,0,290.0,459.0,1.6,26.6,739.0,680.0,491.92
2018,5,27,12,15,296.0,458.5,1.65,26.7,744.5,699.62,505.18
2018,5,27,12,30,302.0,458.0,1.7,26.8,750.0,718.7,518.2
2018,5,27,12,45,336.0,442.0,1.75,26.85,764.5,748.09,539.08
2018,5,27,13,0,370.0,426.0,1.8,26.9,779.0,777.12,559.61
2018,5,27,13,15,339.5,431.0,1.8,26.9,751.0,764.34,550.51
2018,5,27,13,30,309.0,436.0,1.8,26.9,723.0,749.58,540.46
2018,5,27,13,45,316.0,424.0,1.85,26.9,711.5,752.53,543.79
2018,5,27,14,0,323.0,412.0,1.9,26.9,700.0,754.01,546.07
2018,5,27,14,15,288.5,390.5,1.9,26.8,642.0,702.83,512.25
2018,5,27,14,30,254.0,369.0,1.9,26.7,584.0,649.95,477.18
2018,5,27,14,45,155.5,300.5,1.95,26.6,430.5,468.74,350.51
2018,5,27,15,0,57.0,232.0,2.0,26.5,277.0,288.01,217.61
2018,5,27,15,15,159.0,275.5,1.95,26.4,391.5,447.25,339.08
2018,5,27,15,30,261.0,319.0,1.9,26.3,506.0,607.81,455.02
2018,5,27,15,45,224.5,300.5,1.9,26.15,454.0,537.52,405.08
2018,5,27,16,0,188.0,282.0,1.9,26.0,402.0,482.06,366.16
2018,5,27,16,15,234.0,250.0,1.9,25.8,387.5,498.8,381.45
2018,5,27,16,30,280.0,218.0,1.9,25.6,373.0,497.47,383.42
2018,5,27,16,45,374.5,180.5,1.85,25.45,367.0,539.89,417.92
2018,5,27,17,0,469.0,143.0,1.8,25.3,361.0,560.64,436.28
2018,5,27,17,15,352.5,140.0,1.7,24.95,292.5,453.74,356.27
2018,5,27,17,30,236.0,137.0,1.6,24.6,224.0,341.91,270.79
2018,5,27,17,45,173.5,117.5,1.5,24.25,176.0,257.16,204.85
2018,5,27,18,0,111.0,98.0,1.4,23.9,128.0,188.96,149.87
2018,5,27,18,15,164.5,78.0,1.4,23.9,112.0,204.29,162.06
2018,5,27,18,30,218.0,58.0,1.4,23.9,96.0,214.44,168.05
2018,5,27,18,45,137.0,42.0,1.4,23.2,63.0,134.42,101.24
2018,5,27,19,0,56.0,26.0,1.4,22.5,30.0,62.34,36.05
2018,5,27,19,15,34.5,14.5,1.45,22.35,16.5,27.98,0.0
2018,5,27,19,30,13.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.5,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,6.5,0.6,19.8,6.5,6.2,0.0
2018,5,28,5,30,7.0,11.0,0.7,20.1,11.0,10.33,0.0
2018,5,28,5,45,3.5,18.0,0.8,20.35,18.0,16.69,8.28
2018,5,28,6,0,0.0,25.0,0.9,20.6,25.0,23.19,14.35
2018,5,28,6,15,0.5,32.5,1.05,20.85,32.5,30.16,20.65
2018,5,28,6,30,1.0,40.0,1.2,21.1,40.0,37.14,26.85
2018,5,28,6,45,14.0,70.5,1.3,21.3,75.5,64.9,50.94
2018,5,28,7,0,27.0,101.0,1.4,21.5,111.0,87.13,69.89
2018,5,28,7,15,28.0,133.0,1.5,21.7,144.5,111.03,89.95
2018,5,28,7,30,29.0,165.0,1.6,21.9,178.0,136.72,105.39
2018,5,28,7,45,36.0,189.5,1.7,22.1,207.5,159.43,122.25
2018,5,28,8,0,43.0,214.0,1.8,22.3,237.0,183.19,140.0
2018,5,28,8,15,45.0,234.5,1.9,22.4,260.5,204.18,155.9
2018,5,28,8,30,47.0,255.0,2.0,22.5,284.0,225.55,172.12
2018,5,28,8,45,48.0,274.5,2.1,22.6,306.5,246.28,187.83
2018,5,28,9,0,49.0,294.0,2.2,22.7,329.0,267.27,203.65
2018,5,28,9,15,39.5,290.0,2.35,22.8,319.0,265.97,202.62
2018,5,28,9,30,30.0,286.0,2.5,22.9,309.0,263.09,200.35
2018,5,28,9,45,19.5,246.0,2.6,22.95,261.5,233.4,177.6
2018,5,28,10,0,9.0,206.0,2.7,23.0,214.0,194.07,147.27
2018,5,28,10,15,8.5,199.0,2.8,23.05,206.5,188.39,142.8
2018,5,28,10,30,8.0,192.0,2.9,23.1,199.0,182.52,138.14
2018,5,28,10,45,9.5,207.0,3.0,23.15,215.5,197.87,149.86
2018,5,28,11,0,11.0,222.0,3.1,23.2,232.0,213.43,161.67
2018,5,28,11,15,13.5,258.0,3.15,23.25,270.5,249.16,188.76
2018,5,28,11,30,16.0,294.0,3.2,23.3,309.0,285.35,215.9
2018,5,28,11,45,20.5,329.5,3.2,23.35,349.0,323.23,244.11
2018,5,28,12,0,25.0,365.0,3.2,23.4,389.0,363.52,273.85
2018,5,28,12,15,23.0,343.5,3.2,23.4,365.5,344.9,259.94
2018,5,28,12,30,21.0,322.0,3.2,23.4,342.0,321.56,242.7
2018,5,28,12,45,19.5,313.0,3.15,23.35,331.5,313.05,236.48
2018,5,28,13,0,18.0,304.0,3.1,23.3,321.0,304.29,230.03
2018,5,28,13,15,19.5,308.5,3.1,23.3,327.0,311.17,235.4
2018,5,28,13,30,21.0,313.0,3.1,23.3,333.0,318.11,240.79
2018,5,28,13,45,15.0,261.5,3.1,23.25,275.5,263.15,199.58
2018,5,28,14,0,9.0,210.0,3.1,23.2,218.0,207.85,157.66
2018,5,28,14,15,9.5,211.5,3.15,23.2,219.5,210.16,159.78
2018,5,28,14,30,10.0,213.0,3.2,23.2,221.0,212.49,161.84
2018,5,28,14,45,14.0,233.0,3.2,23.2,244.0,236.62,180.77
2018,5,28,15,0,18.0,253.0,3.2,23.2,267.0,261.21,200.01
2018,5,28,15,15,11.0,214.5,3.2,23.1,223.0,216.34,165.7
2018,5,28,15,30,4.0,176.0,3.2,23.0,179.0,171.59,131.15
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,139.23,106.07
2018,5,28,16,0,1.0,113.0,3.1,22.9,114.0,107.03,80.78
2018,5,28,16,15,0.5,89.5,3.0,22.8,90.0,83.86,62.48
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,61.44,44.57
2018,5,28,16,45,19.5,105.0,2.8,22.6,114.0,120.76,93.61
2018,5,28,17,0,39.0,144.0,2.7,22.5,162.0,180.41,142.35
2018,5,28,17,15,35.0,109.5,2.65,22.35,124.5,138.45,108.93
2018,5,28,17,30,31.0,75.0,2.6,22.2,87.0,96.97,75.45
2018,5,28,17,45,15.5,53.5,2.5,22.05,59.5,62.53,46.8
2018,5,28,18,0,0.0,32.0,2.4,21.9,32.0,29.69,19.14
2018,5,28,18,15,0.0,24.0,2.4,21.9,24.0,22.25,12.87
2018,5,28,18,30,0.0,16.0,2.4,21.9,16.0,14.82,6.57
2018,5,28,18,45,0.0,12.0,2.3,21.7,12.0,11.11,3.3
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,7.4,0.0
2018,5,28,19,15,3.0,5.0,2.2,21.45,5.0,6.0,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,4.29,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,6.58,0.0
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,12.68,4.91
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,18.54,10.29
2018,5,29,6,15,0.0,27.0,1.4,21.7,27.0,25.04,16.13
2018,5,29,6,30,0.0,34.0,1.4,21.9,34.0,31.55,21.9
2018,5,29,6,45,1.0,53.5,1.45,22.1,54.0,49.73,37.67
2018,5,29,7,0,2.0,73.0,1.5,22.3,74.0,67.65,53.01
2018,5,29,7,15,2.5,99.0,1.5,22.55,100.0,89.95,71.8
2018,5,29,7,30,3.0,125.0,1.5,22.8,126.0,112.22,86.0
2018,5,29,7,45,2.0,130.5,1.5,23.1,131.5,118.04,90.2
2018,5,29,8,0,1.0,136.0,1.5,23.4,137.0,123.58,94.2
2018,5,29,8,15,4.5,160.5,1.45,23.7,163.5,145.78,111.11
2018,5,29,8,30,8.0,185.0,1.4,24.0,190.0,168.45,128.14
2018,5,29,8,45,8.5,192.5,1.35,24.3,198.0,176.42,133.74
2018,5,29,9,0,9.0,200.0,1.3,24.6,206.0,184.38,139.35
2018,5,29,9,15,5.0,172.5,1.3,24.85,176.0,160.05,120.3
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,134.4,100.27
2018,5,29,9,45,3.0,160.5,1.25,25.35,163.0,149.6,111.73
2018,5,29,10,0,5.0,176.0,1.2,25.6,180.0,165.05,123.2
2018,5,29,10,15,10.0,223.5,1.25,25.8,232.0,211.24,157.89
2018,5,29,10,30,15.0,271.0,1.3,26.0,284.0,257.96,192.33
2018,5,29,10,45,17.5,293.0,1.35,26.2,309.0,280.87,208.78
2018,5,29,11,0,20.0,315.0,1.4,26.4,334.0,304.16,225.51
2018,5,29,11,15,17.5,291.5,1.45,26.5,308.0,282.75,209.62
2018,5,29,11,30,15.0,268.0,1.5,26.6,282.0,260.7,193.39
2018,5,29,11,45,19.5,301.0,1.55,26.7,319.5,296.11,219.47
2018,5,29,12,0,24.0,334.0,1.6,26.8,357.0,333.8,246.73
2018,5,29,12,15,28.5,355.0,1.65,26.9,382.5,360.59,265.95
2018,5,29,12,30,33.0,376.0,1.7,27.0,408.0,388.02,285.57
2018,5,29,12,45,53.0,372.5,1.8,27.1,423.5,406.72,299.76
2018,5,29,13,0,73.0,369.0,1.9,27.2,439.0,425.93,314.37
2018,5,29,13,15,154.5,413.0,1.95,27.3,558.0,560.49,411.13
2018,5,29,13,30,236.0,457.0,2.0,27.4,677.0,690.67,501.05
2018,5,29,13,45,266.0,439.0,2.05,27.45,681.5,718.88,520.53
2018,5,29,14,0,296.0,421.0,2.1,27.5,686.0,736.83,534.14
2018,5,29,14,15,288.5,408.0,2.1,27.5,659.5,721.46,524.36
2018,5,29,14,30,281.0,395.0,2.1,27.5,633.0,704.65,513.89
2018,5,29,14,45,290.5,366.0,2.15,27.5,603.0,685.9,503.19
2018,5,29,15,0,300.0,337.0,2.2,27.5,573.0,665.22,491.13
2018,5,29,15,15,218.0,328.5,2.2,27.35,495.5,562.94,419.54
2018,5,29,15,30,136.0,320.0,2.2,27.2,418.0,475.91,356.95
2018,5,29,15,45,96.0,274.5,2.2,27.1,341.5,374.1,283.6
2018,5,29,16,0,56.0,229.0,2.2,27.0,265.0,287.27,219.05
2018,5,29,16,15,28.5,171.5,2.15,26.8,190.0,199.73,152.55
2018,5,29,16,30,1.0,114.0,2.1,26.6,115.0,108.43,81.01
2018,5,29,16,45,0.5,95.5,2.0,26.45,96.0,89.87,66.72
2018,5,29,17,0,0.0,77.0,1.9,26.3,77.0,71.68,52.43
2018,5,29,17,15,0.0,71.0,1.8,25.95,71.0,66.07,48.18
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,60.46,43.86
2018,5,29,17,45,0.0,41.0,1.6,25.3,41.0,38.07,25.71
2018,5,29,18,0,0.0,17.0,1.5,25.0,17.0,15.75,7.38
2018,5,29,18,15,0.0,13.0,1.5,25.0,13.0,12.04,4.27
2018,5,29,18,30,0.0,9.0,1.5,25.0,9.0,8.33,1.14
2018,5,29,18,45,0.0,7.0,1.35,24.15,7.0,6.48,0.0
2018,5,29,19,0,0.0,5.0,1.2,23.3,5.0,4.62,0.0
2018,5,29,19,15,3.0,3.0,1.2,23.1,3.0,4.1,0.0
2018,5,29,19,30,6.0,1.0,1.2,22.9,1.0,0.0,0.0
2018,5,29,19,45,3.0,0.5,1.25,22.75,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.5,1.2,21.4,9.5,9.05,0.0
2018,5,30,5,30,3.0,18.0,1.3,21.6,18.0,16.71,3.63
2018,5,30,5,45,1.5,32.5,1.4,21.8,32.5,29.74,19.04
2018,5,30,6,0,0.0,47.0,1.5,22.0,47.0,42.65,30.84
2018,5,30,6,15,0.5,62.5,1.55,22.15,62.5,56.3,43.02
2018,5,30,6,30,1.0,78.0,1.6,22.3,78.0,69.89,54.93
2018,5,30,6,45,0.5,64.0,1.65,22.5,64.0,59.42,45.93
2018,5,30,7,0,0.0,50.0,1.7,22.7,50.0,46.46,34.67
2018,5,30,7,15,0.0,57.5,1.75,22.9,57.5,53.46,40.56
2018,5,30,7,30,0.0,65.0,1.8,23.1,65.0,60.47,44.1
2018,5,30,7,45,1.0,103.5,1.9,23.25,104.0,95.33,72.08
2018,5,30,8,0,2.0,142.0,2.0,23.4,143.0,128.75,98.39
2018,5,30,8,15,4.0,160.0,2.05,23.55,162.5,145.28,110.94
2018,5,30,8,30,6.0,178.0,2.1,23.7,182.0,162.12,123.66
2018,5,30,8,45,30.0,235.5,2.1,23.85,256.5,211.35,160.78
2018,5,30,9,0,54.0,293.0,2.1,24.0,331.0,268.42,203.44
2018,5,30,9,15,45.0,298.5,2.15,24.15,331.5,274.98,208.12
2018,5,30,9,30,36.0,304.0,2.2,24.3,332.0,280.39,211.98
2018,5,30,9,45,31.5,309.0,2.25,24.45,334.5,286.59,216.32
2018,5,30,10,0,27.0,314.0,2.3,24.6,337.0,292.23,220.19
2018,5,30,10,15,26.0,321.0,2.35,24.85,343.5,301.14,226.41
2018,5,30,10,30,25.0,328.0,2.4,25.1,350.0,309.97,232.54
2018,5,30,10,45,28.5,342.5,2.45,25.35,368.5,328.34,245.77
2018,5,30,11,0,32.0,357.0,2.5,25.6,387.0,347.23,259.29
2018,5,30,11,15,29.0,337.5,2.55,25.8,365.0,331.34,247.31
2018,5,30,11,30,26.0,318.0,2.6,26.0,343.0,314.64,234.85
2018,5,30,11,45,19.0,272.0,2.65,26.2,290.5,269.44,201.18
2018,5,30,12,0,12.0,226.0,2.7,26.4,238.0,221.4,165.13
2018,5,30,12,15,38.0,294.0,2.7,26.5,331.0,311.44,232.99
2018,5,30,12,30,64.0,362.0,2.7,26.6,424.0,402.78,299.9
2018,5,30,12,45,92.5,414.5,2.75,26.75,503.5,484.12,358.39
2018,5,30,13,0,121.0,467.0,2.8,26.9,583.0,574.98,422.33
2018,5,30,13,15,135.0,467.0,2.8,26.95,594.5,595.54,436.73
2018,5,30,13,30,149.0,467.0,2.8,27.0,606.0,615.96,451.43
2018,5,30,13,45,165.5,455.0,2.8,27.1,606.0,626.23,459.3
2018,5,30,14,0,182.0,443.0,2.8,27.2,606.0,635.79,466.81
2018,5,30,14,15,125.5,407.0,2.8,27.2,517.5,546.73,403.89
2018,5,30,14,30,69.0,371.0,2.8,27.2,429.0,443.37,329.8
2018,5,30,14,45,64.0,351.0,2.8,27.2,403.5,419.74,313.67
2018,5,30,15,0,59.0,331.0,2.8,27.2,378.0,395.67,296.76
2018,5,30,15,15,143.0,324.5,2.75,27.15,430.0,486.07,366.02
2018,5,30,15,30,227.0,318.0,2.7,27.1,482.0,560.21,422.05
2018,5,30,15,45,199.0,302.5,2.65,27.0,439.5,516.14,390.41
2018,5,30,16,0,171.0,287.0,2.6,26.9,397.0,472.42,359.28
2018,5,30,16,15,173.5,265.5,2.5,26.75,369.5,449.36,343.89
2018,5,30,16,30,176.0,244.0,2.4,26.6,342.0,425.4,327.58
2018,5,30,16,45,158.0,217.5,2.3,26.45,299.5,377.4,292.58
2018,5,30,17,0,140.0,191.0,2.2,26.3,257.0,329.66,257.26
2018,5,30,17,15,167.0,167.5,2.05,26.05,237.0,320.49,252.06
2018,5,30,17,30,194.0,144.0,1.9,25.8,217.0,308.59,244.25
2018,5,30,17,45,198.0,122.5,1.75,25.55,187.0,292.04,231.68
2018,5,30,18,0,202.0,101.0,1.6,25.3,157.0,262.29,208.34
2018,5,30,18,15,137.0,82.5,1.6,25.3,117.0,183.9,144.76
2018,5,30,18,30,72.0,64.0,1.6,25.3,77.0,121.53,93.02
2018,5,30,18,45,48.0,46.5,1.5,24.5,54.0,86.99,63.74
2018,5,30,19,0,24.0,29.0,1.4,23.7,31.0,45.85,26.85
2018,5,30,19,15,15.0,16.0,1.5,23.55,17.0,21.47,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.86,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,9.5,1.6,21.2,9.5,9.05,0.0
2018,5,31,5,30,7.0,17.0,1.8,21.5,17.0,15.85,3.46
2018,5,31,5,45,67.5,33.0,1.95,21.8,43.5,28.66,18.16
2018,5,31,6,0,128.0,49.0,2.1,22.1,70.0,39.54,28.18
2018,5,31,6,15,124.5,68.0,2.2,22.35,94.5,53.62,40.69
2018,5,31,6,30,121.0,87.0,2.3,22.6,119.0,71.17,55.98
2018,5,31,6,45,80.0,86.0,2.35,22.85,109.0,71.08,55.89
2018,5,31,7,0,39.0,85.0,2.4,23.1,99.0,75.14,59.22
2018,5,31,7,15,20.0,97.5,2.4,23.4,104.5,85.31,67.63
2018,5,31,7,30,1.0,110.0,2.4,23.7,110.0,100.01,75.99
2018,5,31,7,45,17.5,156.0,2.4,23.95,165.0,140.1,106.99
2018,5,31,8,0,34.0,202.0,2.4,24.2,220.0,173.72,132.15
2018,5,31,8,15,36.5,223.5,2.35,24.45,245.0,194.85,147.96
2018,5,31,8,30,39.0,245.0,2.3,24.7,270.0,216.47,164.11
2018,5,31,8,45,35.0,253.0,2.3,24.95,276.5,226.37,171.4
2018,5,31,9,0,31.0,261.0,2.3,25.2,283.0,235.68,178.18
2018,5,31,9,15,86.0,312.5,2.3,25.45,378.5,302.41,227.47
2018,5,31,9,30,141.0,364.0,2.3,25.7,474.0,368.07,275.41
2018,5,31,9,45,138.5,379.5,2.3,25.95,491.5,390.2,291.28
2018,5,31,10,0,136.0,395.0,2.3,26.2,509.0,412.14,306.95
2018,5,31,10,15,92.5,388.5,2.3,26.45,467.5,397.04,295.25
2018,5,31,10,30,49.0,382.0,2.3,26.7,426.0,371.29,275.65
2018,5,31,10,45,53.0,397.0,2.3,26.9,445.5,392.06,290.44
2018,5,31,11,0,57.0,412.0,2.3,27.1,465.0,413.37,305.33
2018,5,31,11,15,45.5,393.5,2.3,27.25,436.0,393.79,290.72
2018,5,31,11,30,34.0,375.0,2.3,27.4,407.0,372.66,275.11
2018,5,31,11,45,77.5,400.0,2.3,27.55,474.5,435.44,321.17
2018,5,31,12,0,121.0,425.0,2.3,27.7,542.0,503.44,369.81
2018,5,31,12,15,240.5,430.0,2.3,27.75,663.0,624.22,456.32
2018,5,31,12,30,360.0,435.0,2.3,27.8,784.0,749.76,543.05
2018,5,31,12,45,533.0,328.0,2.3,27.9,840.5,827.03,598.82
2018,5,31,13,0,706.0,221.0,2.3,28.0,897.0,902.75,651.88
2018,5,31,13,15,754.5,192.0,2.3,28.0,904.5,930.86,669.66
2018,5,31,13,30,803.0,163.0,2.3,28.0,912.0,961.97,689.79
2018,5,31,13,45,807.5,156.0,2.3,28.0,894.5,969.48,694.85
2018,5,31,14,0,812.0,149.0,2.3,28.0,877.0,974.0,698.36
2018,5,31,14,15,806.0,146.5,2.25,27.95,850.0,969.88,696.15
2018,5,31,14,30,800.0,144.0,2.2,27.9,823.0,962.85,692.28
2018,5,31,14,45,792.0,141.0,2.2,27.85,790.0,950.45,685.61
2018,5,31,15,0,784.0,138.0,2.2,27.8,757.0,935.29,677.31
2018,5,31,15,15,772.5,134.5,2.2,27.65,718.5,913.55,665.09
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,889.38,651.31
2018,5,31,15,45,747.0,126.5,2.15,27.4,637.5,859.47,633.15
2018,5,31,16,0,733.0,122.0,2.1,27.3,595.0,827.55,613.61
2018,5,31,16,15,693.0,123.5,2.05,27.1,543.0,782.3,585.12
2018,5,31,16,30,653.0,125.0,2.0,26.9,491.0,732.57,553.22
2018,5,31,16,45,519.5,137.0,2.0,26.7,411.0,610.26,469.07
2018,5,31,17,0,386.0,149.0,2.0,26.5,331.0,502.92,390.85
2018,5,31,17,15,230.5,127.0,1.9,26.15,232.0,331.22,261.26
2018,5,31,17,30,75.0,105.0,1.8,25.8,133.0,173.14,135.83
2018,5,31,17,45,119.0,98.5,1.7,25.45,135.5,195.22,155.07
2018,5,31,18,0,163.0,92.0,1.6,25.1,138.0,224.97,179.07
2018,5,31,18,15,193.5,77.0,1.6,25.1,120.5,220.27,174.6
2018,5,31,18,30,224.0,62.0,1.6,25.1,103.0,223.65,175.05
2018,5,31,18,45,128.0,45.0,1.35,24.2,67.0,134.01,101.12
2018,5,31,19,0,32.0,28.0,1.1,23.3,31.0,54.71,33.68
2018,5,31,19,15,19.0,15.5,1.1,23.15,17.0,22.68,0.0
2018,5,31,19,30,6.0,3.0,1.1,23.0,3.0,2.86,0.0
2018,5,31,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,8.1,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,14.85,3.22
2018,6,1,5,45,1.5,31.0,1.25,19.75,31.0,28.55,18.31
2018,6,1,6,0,2.0,46.0,1.4,20.0,46.0,41.9,30.5
2018,6,1,6,15,11.5,66.5,1.45,20.2,69.0,59.51,46.16
2018,6,1,6,30,21.0,87.0,1.5,20.4,92.0,74.35,59.22
2018,6,1,6,45,51.5,112.5,1.5,20.6,129.5,93.87,76.03
2018,6,1,7,0,82.0,138.0,1.5,20.8,167.0,112.86,92.05
2018,6,1,7,15,148.0,161.0,1.5,21.15,224.0,122.98,100.21
2018,6,1,7,30,214.0,184.0,1.5,21.5,281.0,150.23,111.59
2018,6,1,7,45,242.0,204.0,1.45,21.8,326.0,173.64,125.32
2018,6,1,8,0,270.0,224.0,1.4,22.1,371.0,208.03,149.64
2018,6,1,8,15,382.0,215.5,1.4,22.65,444.5,241.72,171.26
2018,6,1,8,30,494.0,207.0,1.4,23.2,518.0,278.49,197.1
2018,6,1,8,45,619.0,171.5,1.35,23.75,590.5,314.8,223.99
2018,6,1,9,0,744.0,136.0,1.3,24.3,663.0,368.98,265.56
2018,6,1,9,15,553.5,199.0,1.35,24.95,604.0,378.24,277.94
2018,6,1,9,30,363.0,262.0,1.4,25.6,545.0,375.11,278.47
2018,6,1,9,45,389.0,274.0,1.4,26.25,589.5,419.0,310.99
2018,6,1,10,0,415.0,286.0,1.4,26.9,634.0,465.22,344.25
2018,6,1,10,15,608.0,220.0,1.35,27.3,750.0,545.33,402.73
2018,6,1,10,30,801.0,154.0,1.3,27.7,866.0,644.08,472.69
2018,6,1,10,45,813.5,151.0,1.25,28.1,890.0,686.03,500.49
2018,6,1,11,0,826.0,148.0,1.2,28.5,914.0,727.03,527.36
2018,6,1,11,15,798.5,168.5,1.25,28.6,919.5,758.62,548.04
2018,6,1,11,30,771.0,189.0,1.3,28.7,925.0,786.35,565.79
2018,6,1,11,45,799.5,173.0,1.35,28.85,942.0,824.14,589.89
2018,6,1,12,0,828.0,157.0,1.4,29.0,959.0,861.27,613.3
2018,6,1,12,15,814.5,166.5,1.55,28.95,956.0,884.3,629.37
2018,6,1,12,30,801.0,176.0,1.7,28.9,953.0,904.61,643.9
2018,6,1,12,45,819.0,160.5,1.85,28.9,950.0,927.38,659.92
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,940.64,669.94
2018,6,1,13,15,834.0,144.0,2.1,28.8,933.0,952.26,678.84
2018,6,1,13,30,831.0,143.0,2.2,28.7,919.0,961.06,686.06
2018,6,1,13,45,834.5,137.5,2.3,28.6,901.5,968.9,692.81
2018,6,1,14,0,838.0,132.0,2.4,28.5,884.0,973.77,697.79
2018,6,1,14,15,831.0,130.5,2.35,28.4,856.5,969.35,695.53
2018,6,1,14,30,824.0,129.0,2.3,28.3,829.0,962.02,691.63
2018,6,1,14,45,815.0,126.5,2.25,28.15,795.5,948.83,684.23
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,941.57,680.81
2018,6,1,15,15,793.5,122.0,2.15,27.8,723.5,920.21,668.43
2018,6,1,15,30,781.0,120.0,2.1,27.6,685.0,896.42,654.63
2018,6,1,15,45,765.0,117.5,2.05,27.4,642.0,866.52,636.81
2018,6,1,16,0,749.0,115.0,2.0,27.2,599.0,834.68,617.65
2018,6,1,16,15,728.5,111.5,1.9,26.95,552.5,795.93,593.37
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,760.01,570.84
2018,6,1,16,45,564.0,129.0,1.7,26.4,427.0,645.44,493.02
2018,6,1,17,0,420.0,150.0,1.6,26.1,348.0,531.63,410.99
2018,6,1,17,15,297.5,146.0,1.55,25.7,278.0,406.27,318.5
2018,6,1,17,30,175.0,142.0,1.5,25.3,208.0,292.23,230.7
2018,6,1,17,45,90.0,103.0,1.45,24.95,136.5,180.95,142.79
2018,6,1,18,0,5.0,64.0,1.4,24.6,65.0,63.52,46.64
2018,6,1,18,15,3.0,50.5,1.4,24.6,51.0,48.8,34.54
2018,6,1,18,30,1.0,37.0,1.4,24.6,37.0,34.92,22.88
2018,6,1,18,45,0.5,27.0,1.5,23.9,27.0,25.32,14.69
2018,6,1,19,0,0.0,17.0,1.6,23.2,17.0,15.77,5.86
2018,6,1,19,15,0.5,9.5,1.6,23.05,9.5,9.26,0.0
2018,6,1,19,30,1.0,2.0,1.6,22.9,2.0,1.91,0.0
2018,6,1,19,45,0.5,1.0,1.6,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,2.5,0.5,1.0,19.25,0.5,0.0,0.0
2018,6,2,5,0,5.0,1.0,1.0,19.3,1.0,0.0,0.0
2018,6,2,5,15,5.0,8.0,1.25,19.6,8.0,7.63,0.0
2018,6,2,5,30,5.0,15.0,1.5,19.9,15.0,14.1,2.96
2018,6,2,5,45,2.5,29.5,1.75,20.2,29.5,27.33,17.25
2018,6,2,6,0,0.0,44.0,2.0,20.5,44.0,40.29,29.05
2018,6,2,6,15,2.5,56.0,2.0,20.85,56.5,51.16,38.84
2018,6,2,6,30,5.0,68.0,2.0,21.2,69.0,61.99,48.37
2018,6,2,6,45,46.0,98.5,2.05,21.55,114.5,84.22,67.5
2018,6,2,7,0,87.0,129.0,2.1,21.9,160.0,101.43,82.0
2018,6,2,7,15,94.5,126.0,2.15,22.45,164.5,100.04,80.39
2018,6,2,7,30,102.0,123.0,2.2,23.0,169.0,104.17,76.93
2018,6,2,7,45,88.0,147.0,2.25,23.5,190.0,127.72,94.45
2018,6,2,8,0,74.0,171.0,2.3,24.0,211.0,156.95,117.36
2018,6,2,8,15,132.0,218.5,2.35,24.5,298.5,202.96,150.55
2018,6,2,8,30,190.0,266.0,2.4,25.0,386.0,262.09,193.99
2018,6,2,8,45,240.0,285.5,2.4,25.55,448.5,297.24,219.6
2018,6,2,9,0,290.0,305.0,2.4,26.1,511.0,345.68,255.53
2018,6,2,9,15,467.5,254.0,2.45,26.4,608.0,389.46,287.42
2018,6,2,9,30,645.0,203.0,2.5,26.7,705.0,453.09,335.39
2018,6,2,9,45,715.5,177.0,2.55,27.0,758.0,500.97,372.52
2018,6,2,10,0,786.0,151.0,2.6,27.3,811.0,557.42,415.42
2018,6,2,10,15,716.0,187.0,2.65,27.4,804.5,581.8,433.92
2018,6,2,10,30,646.0,223.0,2.7,27.5,798.0,602.46,448.94
2018,6,2,10,45,552.5,268.0,2.75,27.65,768.5,608.35,452.38
2018,6,2,11,0,459.0,313.0,2.8,27.8,739.0,608.79,451.36
2018,6,2,11,15,515.0,288.5,2.85,27.9,774.0,652.16,483.28
2018,6,2,11,30,571.0,264.0,2.9,28.0,809.0,695.83,514.94
2018,6,2,11,45,679.5,222.5,2.9,28.05,876.5,771.82,569.12
2018,6,2,12,0,788.0,181.0,2.9,28.1,944.0,849.29,621.01
2018,6,2,12,15,670.5,226.5,2.9,28.2,876.0,816.41,598.16
2018,6,2,12,30,553.0,272.0,2.9,28.3,808.0,774.12,567.35
2018,6,2,12,45,532.5,282.5,2.9,28.35,796.0,782.59,572.96
2018,6,2,13,0,512.0,293.0,2.9,28.4,784.0,788.57,576.52
2018,6,2,13,15,488.0,311.0,2.85,28.4,773.5,796.35,580.9
2018,6,2,13,30,464.0,329.0,2.8,28.4,763.0,802.04,583.87
2018,6,2,13,45,539.0,278.0,2.75,28.45,771.0,835.09,608.54
2018,6,2,14,0,614.0,227.0,2.7,28.5,779.0,865.21,630.94
2018,6,2,14,15,701.0,187.0,2.65,28.4,798.0,914.35,663.61
2018,6,2,14,30,788.0,147.0,2.6,28.3,817.0,954.79,690.23
2018,6,2,14,45,792.5,140.0,2.55,28.25,790.5,950.5,687.86
2018,6,2,15,0,797.0,133.0,2.5,28.2,764.0,943.2,684.07
2018,6,2,15,15,505.5,180.5,2.4,28.1,573.5,712.38,530.22
2018,6,2,15,30,214.0,228.0,2.3,28.0,383.0,460.82,348.17
2018,6,2,15,45,402.0,197.5,2.2,27.9,466.0,616.26,466.05
2018,6,2,16,0,590.0,167.0,2.1,27.8,549.0,754.08,564.68
2018,6,2,16,15,602.0,150.5,1.95,27.65,514.5,733.68,550.39
2018,6,2,16,30,614.0,134.0,1.8,27.5,480.0,710.38,535.43
2018,6,2,16,45,628.5,118.5,1.7,27.3,443.5,687.43,521.12
2018,6,2,17,0,643.0,103.0,1.6,27.1,407.0,661.41,504.5
2018,6,2,17,15,619.5,95.0,1.5,26.75,360.0,612.41,471.53
2018,6,2,17,30,596.0,87.0,1.4,26.4,313.0,563.44,437.73
2018,6,2,17,45,402.0,81.0,1.35,26.05,223.5,392.9,310.17
2018,6,2,18,0,208.0,75.0,1.3,25.7,134.0,231.57,183.89
2018,6,2,18,15,210.5,67.0,1.3,25.7,116.5,216.73,171.64
2018,6,2,18,30,213.0,59.0,1.3,25.7,99.0,213.65,166.78
2018,6,2,18,45,167.0,44.5,1.05,24.5,70.0,152.92,116.15
2018,6,2,19,0,121.0,30.0,0.8,23.3,41.0,107.98,73.27
2018,6,2,19,15,68.0,17.0,0.85,23.0,22.5,55.55,0.0
2018,6,2,19,30,15.0,4.0,0.9,22.7,4.0,9.41,0.0
2018,6,2,19,45,7.5,2.0,0.9,22.45,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
