Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,45,411.5,353.5,0.85,30.85,737.5,781.6,545.59
2018,7,2,14,0,253.0,411.0,0.8,30.9,641.0,681.81,478.25
2018,7,2,14,15,326.5,376.5,0.8,30.85,664.5,724.61,509.86
2018,7,2,14,30,400.0,342.0,0.8,30.8,688.0,777.12,545.6
2018,7,2,14,45,468.0,298.0,0.75,30.75,687.5,801.29,562.73
2018,7,2,15,0,536.0,254.0,0.7,30.7,687.0,821.45,577.62
2018,7,2,15,15,452.5,275.5,0.7,30.65,629.0,761.21,538.33
2018,7,2,15,30,369.0,297.0,0.7,30.6,571.0,687.82,490.96
2018,7,2,15,45,343.5,281.5,0.7,30.55,524.5,643.53,463.6
2018,7,2,16,0,318.0,266.0,0.7,30.5,478.0,598.78,435.11
2018,7,2,16,15,461.5,205.5,0.65,30.45,488.5,669.63,487.45
2018,7,2,16,30,605.0,145.0,0.6,30.4,499.0,722.94,525.33
2018,7,2,16,45,619.0,129.0,0.6,30.35,463.5,700.53,511.67
2018,7,2,17,0,633.0,113.0,0.6,30.3,428.0,675.11,496.79
2018,7,2,17,15,601.0,107.0,0.55,30.05,379.5,622.6,463.03
2018,7,2,17,30,569.0,101.0,0.5,29.8,331.0,570.61,428.62
2018,7,2,17,45,526.0,93.5,0.5,29.55,283.0,509.86,386.87
2018,7,2,18,0,483.0,86.0,0.5,29.3,235.0,451.07,344.97
2018,7,2,18,15,418.0,76.5,0.5,29.3,188.5,375.03,288.22
2018,7,2,18,30,353.0,67.0,0.5,29.3,142.0,308.89,236.74
2018,7,2,18,45,209.0,53.5,0.55,28.55,95.0,200.51,151.88
2018,7,2,19,0,65.0,40.0,0.6,27.8,48.0,86.53,61.19
2018,7,2,19,15,35.5,24.0,0.65,27.6,28.0,49.12,21.31
2018,7,2,19,30,6.0,8.0,0.7,27.4,8.0,10.0,0.0
2018,7,2,19,45,3.0,4.0,0.7,27.2,4.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,10.5,1.55,23.9,14.0,10.01,0.0
2018,7,3,5,30,112.0,21.0,1.7,24.4,28.0,16.57,0.0
2018,7,3,5,45,201.0,36.0,1.9,24.85,61.5,28.03,16.98
2018,7,3,6,0,290.0,51.0,2.1,25.3,95.0,39.02,27.19
2018,7,3,6,15,358.5,62.5,2.05,26.05,137.5,46.79,34.16
2018,7,3,6,30,427.0,74.0,2.0,26.8,180.0,54.22,40.61
2018,7,3,6,45,476.5,82.5,1.95,27.55,226.5,59.02,44.62
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,62.68,47.51
2018,7,3,7,15,554.0,100.5,1.95,29.05,319.5,66.79,50.66
2018,7,3,7,30,582.0,110.0,2.0,29.8,366.0,88.64,54.57
2018,7,3,7,45,617.0,115.0,2.05,30.6,416.5,126.13,71.71
2018,7,3,8,0,652.0,120.0,2.1,31.4,467.0,167.64,98.35
2018,7,3,8,15,672.0,126.0,2.15,31.8,513.5,211.11,131.14
2018,7,3,8,30,692.0,132.0,2.2,32.2,560.0,256.83,167.65
2018,7,3,8,45,706.5,138.5,2.25,32.55,604.0,303.49,205.77
2018,7,3,9,0,721.0,145.0,2.3,32.9,648.0,351.56,244.79
2018,7,3,9,15,736.0,148.0,2.3,33.25,688.0,398.26,282.16
2018,7,3,9,30,751.0,151.0,2.3,33.6,728.0,450.31,322.43
2018,7,3,9,45,664.5,195.5,2.3,33.9,724.0,479.46,345.63
2018,7,3,10,0,578.0,240.0,2.3,34.2,720.0,504.78,364.6
2018,7,3,10,15,473.0,294.0,2.35,34.45,696.5,520.87,375.88
2018,7,3,10,30,368.0,348.0,2.4,34.7,673.0,529.84,381.14
2018,7,3,10,45,498.5,299.5,2.4,34.95,752.5,592.32,426.14
2018,7,3,11,0,629.0,251.0,2.4,35.2,832.0,665.27,477.38
2018,7,3,11,15,672.0,233.5,2.4,35.4,864.5,710.59,508.1
2018,7,3,11,30,715.0,216.0,2.4,35.6,897.0,757.32,539.48
2018,7,3,11,45,685.5,233.0,2.4,35.8,891.5,777.1,551.34
2018,7,3,12,0,656.0,250.0,2.4,36.0,886.0,793.77,561.16
2018,7,3,12,15,651.5,255.0,2.4,36.15,888.0,818.33,576.61
2018,7,3,12,30,647.0,260.0,2.4,36.3,890.0,841.08,590.7
2018,7,3,12,45,640.0,264.0,2.45,36.4,884.5,858.65,601.89
2018,7,3,13,0,633.0,268.0,2.5,36.5,879.0,874.02,611.71
2018,7,3,13,15,574.0,297.5,2.5,36.55,846.0,861.62,602.37
2018,7,3,13,30,515.0,327.0,2.5,36.6,813.0,846.25,591.32
2018,7,3,13,45,537.0,301.5,2.55,36.65,799.0,852.42,597.08
2018,7,3,14,0,559.0,276.0,2.6,36.7,785.0,858.52,602.67
2018,7,3,14,15,635.5,234.0,2.65,36.65,796.5,898.23,631.14
2018,7,3,14,30,712.0,192.0,2.7,36.6,808.0,933.67,654.5
2018,7,3,14,45,742.5,171.5,2.75,36.5,792.0,936.86,657.83
2018,7,3,15,0,773.0,151.0,2.8,36.4,776.0,942.74,663.27
2018,7,3,15,15,760.5,148.0,2.8,36.2,738.5,921.95,651.84
2018,7,3,15,30,748.0,145.0,2.8,36.0,701.0,898.74,639.07
2018,7,3,15,45,732.5,141.5,2.85,35.85,659.0,874.87,626.08
2018,7,3,16,0,717.0,138.0,2.9,35.7,617.0,844.22,608.56
2018,7,3,16,15,697.0,133.5,2.85,35.35,571.0,806.58,586.19
2018,7,3,16,30,677.0,129.0,2.8,35.0,525.0,767.62,562.69
2018,7,3,16,45,651.0,124.0,2.75,34.7,477.5,721.89,534.12
2018,7,3,17,0,625.0,119.0,2.7,34.4,430.0,675.69,504.74
2018,7,3,17,15,591.5,112.5,2.5,33.9,381.0,621.65,468.98
2018,7,3,17,30,558.0,106.0,2.3,33.4,332.0,568.21,432.11
2018,7,3,17,45,513.5,98.0,2.15,32.85,283.5,506.15,387.98
2018,7,3,18,0,469.0,90.0,2.0,32.3,235.0,442.09,341.06
2018,7,3,18,15,411.5,79.5,2.0,32.3,189.5,374.93,289.62
2018,7,3,18,30,354.0,69.0,2.0,32.3,144.0,312.19,239.78
2018,7,3,18,45,276.0,55.5,1.6,30.6,104.5,239.33,181.65
2018,7,3,19,0,198.0,42.0,1.2,28.9,65.0,173.86,127.04
2018,7,3,19,15,119.5,26.0,1.2,28.55,38.0,104.62,50.57
2018,7,3,19,30,41.0,10.0,1.2,28.2,11.0,25.75,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,10.5,1.05,22.8,13.5,10.01,0.0
2018,7,4,5,30,97.0,21.0,1.2,23.3,27.0,16.59,0.0
2018,7,4,5,45,187.0,36.0,1.4,23.75,60.0,28.05,17.02
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,39.04,27.33
2018,7,4,6,15,352.0,62.0,1.65,24.95,136.0,46.43,34.02
2018,7,4,6,30,427.0,73.0,1.7,25.7,179.0,53.51,40.2
2018,7,4,6,45,485.0,80.5,1.75,26.4,227.0,57.42,43.48
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,60.36,45.8
2018,7,4,7,15,584.5,93.5,1.95,27.65,324.5,61.48,46.51
2018,7,4,7,30,626.0,99.0,2.1,28.2,374.0,80.54,48.19
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.0,119.31,65.66
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,161.83,93.23
2018,7,4,8,15,714.0,110.5,2.5,29.6,521.5,205.88,126.76
2018,7,4,8,30,737.0,114.0,2.6,30.0,569.0,257.52,168.33
2018,7,4,8,45,746.5,120.5,2.7,30.45,611.0,304.71,207.68
2018,7,4,9,0,756.0,127.0,2.8,30.9,653.0,352.73,247.48
2018,7,4,9,15,767.5,131.0,2.85,31.25,693.0,400.13,286.22
2018,7,4,9,30,779.0,135.0,2.9,31.6,733.0,448.21,324.57
2018,7,4,9,45,795.5,134.5,2.95,31.95,770.5,495.43,361.38
2018,7,4,10,0,812.0,134.0,3.0,32.3,808.0,543.38,397.78
2018,7,4,10,15,777.0,156.5,3.0,32.55,821.0,581.64,426.02
2018,7,4,10,30,742.0,179.0,3.0,32.8,834.0,615.88,450.49
2018,7,4,10,45,484.0,282.5,3.0,33.1,714.5,567.76,414.07
2018,7,4,11,0,226.0,386.0,3.0,33.4,595.0,501.18,363.18
2018,7,4,11,15,160.5,407.5,3.0,33.6,557.0,487.88,352.57
2018,7,4,11,30,95.0,429.0,3.0,33.8,519.0,467.07,336.18
2018,7,4,11,45,190.5,427.5,3.0,34.0,611.0,550.43,395.92
2018,7,4,12,0,286.0,426.0,3.0,34.2,703.0,641.0,458.93
2018,7,4,12,15,252.5,445.0,2.95,34.3,690.0,643.66,458.94
2018,7,4,12,30,219.0,464.0,2.9,34.4,677.0,641.43,456.16
2018,7,4,12,45,198.0,463.5,2.9,34.5,655.5,631.96,449.3
2018,7,4,13,0,177.0,463.0,2.9,34.6,634.0,620.88,441.38
2018,7,4,13,15,238.5,444.0,2.85,34.65,671.0,676.5,480.41
2018,7,4,13,30,300.0,425.0,2.8,34.7,708.0,726.53,515.01
2018,7,4,13,45,484.0,329.0,2.8,34.7,774.5,827.92,587.05
2018,7,4,14,0,668.0,233.0,2.8,34.7,841.0,922.9,652.62
2018,7,4,14,15,568.5,266.5,2.8,34.65,773.5,864.54,613.49
2018,7,4,14,30,469.0,300.0,2.8,34.6,706.0,801.8,571.56
2018,7,4,14,45,366.0,321.5,2.75,34.5,631.0,712.09,511.26
2018,7,4,15,0,263.0,343.0,2.7,34.4,556.0,635.42,458.19
2018,7,4,15,15,260.5,322.0,2.75,34.25,524.5,611.11,443.7
2018,7,4,15,30,258.0,301.0,2.8,34.1,493.0,585.47,427.84
2018,7,4,15,45,323.0,264.0,2.8,33.9,489.5,604.27,444.56
2018,7,4,16,0,388.0,227.0,2.8,33.7,486.0,633.99,468.29
2018,7,4,16,15,517.5,184.0,2.75,33.4,503.0,695.55,515.45
2018,7,4,16,30,647.0,141.0,2.7,33.1,520.0,755.26,558.96
2018,7,4,16,45,621.5,135.0,2.7,32.8,472.5,709.63,529.66
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,663.52,500.21
2018,7,4,17,15,563.5,121.0,2.5,32.05,376.5,609.43,463.46
2018,7,4,17,30,531.0,113.0,2.3,31.6,328.0,555.91,425.99
2018,7,4,17,45,489.5,104.0,2.15,31.15,280.5,491.32,379.57
2018,7,4,18,0,448.0,95.0,2.0,30.7,233.0,434.44,337.31
2018,7,4,18,15,390.5,83.5,2.0,30.7,187.5,366.98,285.25
2018,7,4,18,30,333.0,72.0,2.0,30.7,142.0,303.94,234.88
2018,7,4,18,45,259.5,57.5,1.6,29.25,103.0,233.25,177.9
2018,7,4,19,0,186.0,43.0,1.2,27.8,64.0,169.49,124.26
2018,7,4,19,15,112.0,27.0,1.25,27.45,38.0,95.2,45.22
2018,7,4,19,30,38.0,11.0,1.3,27.1,12.0,25.51,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.8,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.75,13.5,10.48,0.0
2018,7,5,5,30,98.0,22.0,1.0,24.1,27.0,17.44,0.0
2018,7,5,5,45,192.0,35.5,1.1,24.5,59.5,27.68,16.59
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,37.5,25.93
2018,7,5,6,15,355.5,59.0,1.2,25.4,133.0,44.15,32.01
2018,7,5,6,30,425.0,69.0,1.2,25.9,174.0,50.82,37.87
2018,7,5,6,45,490.5,75.5,1.25,26.4,223.5,53.28,39.96
2018,7,5,7,0,556.0,82.0,1.3,26.9,273.0,55.63,41.84
2018,7,5,7,15,587.5,89.0,1.3,27.3,320.0,58.11,43.74
2018,7,5,7,30,619.0,96.0,1.3,27.7,367.0,77.09,46.17
2018,7,5,7,45,456.5,139.0,1.35,28.1,352.5,131.59,82.84
2018,7,5,8,0,294.0,182.0,1.4,28.5,338.0,175.86,120.57
2018,7,5,8,15,216.0,208.5,1.35,28.9,329.0,199.09,141.04
2018,7,5,8,30,138.0,235.0,1.3,29.3,320.0,222.94,162.03
2018,7,5,8,45,181.0,268.5,1.3,29.7,389.0,270.24,196.14
2018,7,5,9,0,224.0,302.0,1.3,30.1,458.0,322.4,233.67
2018,7,5,9,15,206.5,329.0,1.25,30.45,479.5,351.28,254.96
2018,7,5,9,30,189.0,356.0,1.2,30.8,501.0,378.72,274.64
2018,7,5,9,45,171.0,364.5,1.15,31.15,500.5,390.19,282.58
2018,7,5,10,0,153.0,373.0,1.1,31.5,500.0,399.74,288.89
2018,7,5,10,15,162.0,392.5,1.05,31.8,531.5,431.89,310.82
2018,7,5,10,30,171.0,412.0,1.0,32.1,563.0,465.02,332.9
2018,7,5,10,45,154.0,421.0,0.95,32.4,559.5,473.1,337.31
2018,7,5,11,0,137.0,430.0,0.9,32.7,556.0,479.67,340.69
2018,7,5,11,15,132.0,435.5,0.85,32.95,559.0,490.75,347.34
2018,7,5,11,30,127.0,441.0,0.8,33.2,562.0,501.34,353.52
2018,7,5,11,45,119.5,426.0,0.7,33.45,541.0,491.08,345.57
2018,7,5,12,0,112.0,411.0,0.6,33.7,520.0,479.59,336.96
2018,7,5,12,15,108.5,422.0,0.55,33.8,527.5,494.58,346.35
2018,7,5,12,30,105.0,433.0,0.5,33.9,535.0,509.41,355.31
2018,7,5,12,45,120.5,431.0,0.45,34.05,547.5,529.12,368.01
2018,7,5,13,0,136.0,429.0,0.4,34.2,560.0,548.96,380.66
2018,7,5,13,15,153.0,439.0,0.4,34.25,584.5,582.09,402.29
2018,7,5,13,30,170.0,449.0,0.4,34.3,609.0,615.43,423.75
2018,7,5,13,45,291.0,390.0,0.35,34.35,657.5,690.4,474.22
2018,7,5,14,0,412.0,331.0,0.3,34.4,706.0,766.7,523.7
2018,7,5,14,15,429.5,326.0,0.3,34.35,706.5,785.09,535.0
2018,7,5,14,30,447.0,321.0,0.3,34.3,707.0,801.73,546.03
2018,7,5,14,45,430.0,301.5,0.3,34.2,661.5,766.99,525.7
2018,7,5,15,0,413.0,282.0,0.3,34.1,616.0,730.29,504.6
2018,7,5,15,15,552.0,220.0,0.3,33.95,643.5,802.65,554.91
2018,7,5,15,30,691.0,158.0,0.3,33.8,671.0,863.56,593.6
2018,7,5,15,45,540.0,190.0,0.3,33.65,576.5,747.48,522.29
2018,7,5,16,0,389.0,222.0,0.3,33.5,482.0,629.28,446.42
2018,7,5,16,15,391.0,201.5,0.4,33.25,446.5,601.36,432.7
2018,7,5,16,30,393.0,181.0,0.5,33.0,411.0,571.66,416.3
2018,7,5,16,45,495.0,149.0,0.55,32.8,412.5,611.5,447.8
2018,7,5,17,0,597.0,117.0,0.6,32.6,414.0,650.45,476.81
2018,7,5,17,15,596.5,105.0,0.6,32.25,374.0,616.78,455.88
2018,7,5,17,30,596.0,93.0,0.6,31.9,334.0,581.4,434.04
2018,7,5,17,45,514.0,91.5,0.65,31.6,278.5,499.13,377.28
2018,7,5,18,0,432.0,90.0,0.7,31.3,223.0,417.38,318.85
2018,7,5,18,15,263.5,82.5,0.7,31.3,159.0,286.07,219.53
2018,7,5,18,30,95.0,75.0,0.7,31.3,95.0,148.37,112.01
2018,7,5,18,45,101.0,56.5,0.7,30.0,72.5,126.94,94.82
2018,7,5,19,0,107.0,38.0,0.7,28.7,50.0,112.65,80.99
2018,7,5,19,15,78.0,24.5,0.7,28.3,31.0,75.52,34.08
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,29.86,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,15.5,9.0,1.3,23.35,10.0,8.58,0.0
2018,7,6,5,30,31.0,18.0,1.4,23.7,20.0,15.83,0.0
2018,7,6,5,45,55.0,34.0,1.5,24.0,41.0,29.07,17.65
2018,7,6,6,0,79.0,50.0,1.6,24.3,62.0,42.08,29.82
2018,7,6,6,15,114.0,70.0,1.65,24.8,94.0,57.68,43.55
2018,7,6,6,30,149.0,90.0,1.7,25.3,126.0,72.89,56.71
2018,7,6,6,45,210.5,106.5,1.75,25.85,171.0,80.85,63.44
2018,7,6,7,0,272.0,123.0,1.8,26.4,216.0,91.9,72.54
2018,7,6,7,15,304.0,139.5,1.8,27.05,259.5,102.4,80.93
2018,7,6,7,30,336.0,156.0,1.8,27.7,303.0,121.9,86.79
2018,7,6,7,45,329.0,179.5,1.8,28.35,338.0,157.84,107.94
2018,7,6,8,0,322.0,203.0,1.8,29.0,373.0,193.63,132.93
2018,7,6,8,15,350.0,216.5,1.75,29.45,417.5,228.29,157.71
2018,7,6,8,30,378.0,230.0,1.7,29.9,462.0,265.95,185.84
2018,7,6,8,45,379.0,248.5,1.65,30.35,496.5,302.7,214.49
2018,7,6,9,0,380.0,267.0,1.6,30.8,531.0,339.72,243.03
2018,7,6,9,15,353.0,293.0,1.55,31.0,550.0,372.0,268.19
2018,7,6,9,30,326.0,319.0,1.5,31.2,569.0,401.81,290.69
2018,7,6,9,45,272.0,355.5,1.5,31.45,571.0,424.42,307.31
2018,7,6,10,0,218.0,392.0,1.5,31.7,573.0,448.85,324.23
2018,7,6,10,15,286.5,390.0,1.5,31.9,637.0,495.04,356.86
2018,7,6,10,30,355.0,388.0,1.5,32.1,701.0,553.5,397.45
2018,7,6,10,45,382.5,388.5,1.5,32.25,734.0,592.24,423.81
2018,7,6,11,0,410.0,389.0,1.5,32.4,767.0,629.32,448.93
2018,7,6,11,15,388.5,406.5,1.5,32.55,770.0,652.78,463.67
2018,7,6,11,30,367.0,424.0,1.5,32.7,773.0,671.07,474.89
2018,7,6,11,45,292.5,438.5,1.5,32.85,718.5,641.83,453.93
2018,7,6,12,0,218.0,453.0,1.5,33.0,664.0,607.28,429.46
2018,7,6,12,15,171.5,408.5,1.5,33.0,575.0,536.93,382.39
2018,7,6,12,30,125.0,364.0,1.5,33.0,486.0,462.02,331.37
2018,7,6,12,45,126.0,356.0,1.5,33.0,478.0,462.01,332.09
2018,7,6,13,0,127.0,348.0,1.5,33.0,470.0,461.35,331.93
2018,7,6,13,15,64.0,221.0,1.45,32.9,282.5,280.73,204.41
2018,7,6,13,30,1.0,94.0,1.4,32.8,95.0,89.08,62.17
2018,7,6,13,45,0.5,86.5,1.35,32.7,87.0,81.51,56.77
2018,7,6,14,0,0.0,79.0,1.3,32.6,79.0,73.91,51.07
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,69.64,47.93
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,65.4,44.8
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,61.62,42.03
2018,7,6,15,0,0.0,62.0,1.1,31.8,62.0,57.86,39.25
2018,7,6,15,15,0.0,56.5,1.05,31.45,56.5,52.69,35.41
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,47.53,31.55
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,42.38,27.68
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,37.23,23.78
2018,7,6,16,15,0.0,38.0,0.75,29.95,38.0,35.35,22.43
2018,7,6,16,30,0.0,36.0,0.7,29.6,36.0,33.48,21.06
2018,7,6,16,45,0.0,45.5,0.65,29.2,45.5,42.31,28.23
2018,7,6,17,0,0.0,55.0,0.6,28.8,55.0,51.15,35.45
2018,7,6,17,15,0.0,60.5,0.55,28.4,60.5,56.27,39.73
2018,7,6,17,30,0.0,66.0,0.5,28.0,66.0,61.39,44.05
2018,7,6,17,45,0.0,58.0,0.45,27.6,58.0,53.92,38.23
2018,7,6,18,0,0.0,50.0,0.4,27.2,50.0,46.46,32.32
2018,7,6,18,15,0.0,39.5,0.4,27.2,39.5,36.68,24.35
2018,7,6,18,30,0.0,29.0,0.4,27.2,29.0,26.9,16.28
2018,7,6,18,45,0.0,22.0,0.55,26.4,22.0,20.4,10.83
2018,7,6,19,0,0.0,15.0,0.7,25.6,15.0,13.9,5.25
2018,7,6,19,15,0.5,9.5,0.85,25.35,9.5,9.02,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,4.21,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,11.5,6.0,3.95,22.45,6.5,5.72,0.0
2018,7,7,5,30,23.0,12.0,4.1,22.3,13.0,10.93,0.0
2018,7,7,5,45,20.0,24.5,4.25,22.15,26.0,22.59,12.49
2018,7,7,6,0,17.0,37.0,4.4,22.0,39.0,33.64,22.93
2018,7,7,6,15,9.0,52.0,4.45,21.95,53.0,47.49,35.32
2018,7,7,6,30,1.0,67.0,4.5,21.9,67.0,60.73,47.07
2018,7,7,6,45,0.5,58.5,4.5,21.8,58.5,54.4,41.73
2018,7,7,7,0,0.0,50.0,4.5,21.7,50.0,46.46,34.84
2018,7,7,7,15,0.0,48.5,4.55,21.8,48.5,45.07,33.53
2018,7,7,7,30,0.0,47.0,4.6,21.9,47.0,43.68,30.56
2018,7,7,7,45,0.0,46.0,4.7,21.95,46.0,42.76,29.67
2018,7,7,8,0,0.0,45.0,4.8,22.0,45.0,41.84,28.79
2018,7,7,8,15,0.0,57.5,4.8,22.3,57.5,53.51,38.16
2018,7,7,8,30,0.0,70.0,4.8,22.6,70.0,65.2,47.44
2018,7,7,8,45,0.0,85.5,4.85,22.9,85.5,79.71,58.91
2018,7,7,9,0,0.0,101.0,4.9,23.2,101.0,94.03,70.11
2018,7,7,9,15,4.5,139.5,4.9,23.55,143.0,130.43,98.61
2018,7,7,9,30,9.0,178.0,4.9,23.9,185.0,167.06,126.94
2018,7,7,9,45,14.5,218.5,4.9,24.3,230.5,206.33,156.94
2018,7,7,10,0,20.0,259.0,4.9,24.7,276.0,246.18,187.02
2018,7,7,10,15,35.5,318.0,4.85,25.05,349.0,302.58,229.35
2018,7,7,10,30,51.0,377.0,4.8,25.4,422.0,366.07,276.29
2018,7,7,10,45,79.5,404.0,4.75,25.75,476.5,413.2,310.83
2018,7,7,11,0,108.0,431.0,4.7,26.1,531.0,459.73,344.64
2018,7,7,11,15,70.5,392.5,4.65,26.35,458.0,409.33,306.6
2018,7,7,11,30,33.0,354.0,4.6,26.6,385.0,351.21,262.73
2018,7,7,11,45,24.0,316.5,4.5,26.9,339.5,313.29,234.22
2018,7,7,12,0,15.0,279.0,4.4,27.2,294.0,272.78,203.6
2018,7,7,12,15,18.5,299.5,4.3,27.4,317.5,296.16,220.93
2018,7,7,12,30,22.0,320.0,4.2,27.6,341.0,323.3,240.79
2018,7,7,12,45,30.0,342.0,4.15,27.85,371.0,354.45,263.61
2018,7,7,13,0,38.0,364.0,4.1,28.1,401.0,386.33,286.78
2018,7,7,13,15,104.5,409.0,4.05,28.2,508.0,505.68,374.65
2018,7,7,13,30,171.0,454.0,4.0,28.3,615.0,621.19,457.24
2018,7,7,13,45,250.0,431.0,3.95,28.45,661.0,691.65,508.02
2018,7,7,14,0,329.0,408.0,3.9,28.6,707.0,753.29,552.38
2018,7,7,14,15,398.5,363.0,3.85,28.6,714.5,791.77,581.0
2018,7,7,14,30,468.0,318.0,3.8,28.6,722.0,819.16,602.36
2018,7,7,14,45,602.0,242.0,3.75,28.6,741.5,877.96,646.82
2018,7,7,15,0,736.0,166.0,3.7,28.6,761.0,921.71,677.34
2018,7,7,15,15,747.0,153.5,3.7,28.45,732.0,914.22,673.68
2018,7,7,15,30,758.0,141.0,3.7,28.3,703.0,903.54,668.38
2018,7,7,15,45,689.5,156.5,3.7,28.2,644.5,851.25,634.82
2018,7,7,16,0,621.0,172.0,3.7,28.1,586.0,793.93,597.57
2018,7,7,16,15,670.5,143.0,3.65,27.85,560.5,793.57,599.75
2018,7,7,16,30,720.0,114.0,3.6,27.6,535.0,787.25,597.53
2018,7,7,16,45,715.5,104.5,3.55,27.3,491.5,753.06,575.88
2018,7,7,17,0,711.0,95.0,3.5,27.0,448.0,716.91,552.71
2018,7,7,17,15,505.0,117.5,3.3,26.6,354.5,552.84,434.04
2018,7,7,17,30,299.0,140.0,3.1,26.2,261.0,396.09,313.71
2018,7,7,17,45,237.0,126.5,2.95,25.75,214.0,326.91,260.46
2018,7,7,18,0,175.0,113.0,2.8,25.3,167.0,262.24,209.05
2018,7,7,18,15,151.5,94.0,2.8,25.3,134.5,208.67,165.91
2018,7,7,18,30,128.0,75.0,2.8,25.3,102.0,167.74,131.79
2018,7,7,18,45,91.0,57.0,2.35,23.95,73.5,122.53,93.96
2018,7,7,19,0,54.0,39.0,1.9,22.6,45.0,79.91,57.46
2018,7,7,19,15,44.0,24.0,1.9,22.3,27.5,53.07,21.96
2018,7,7,19,30,34.0,9.0,1.9,22.0,10.0,22.01,0.0
2018,7,7,19,45,17.0,4.5,1.95,21.75,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,74.0,10.5,2.6,15.95,14.5,10.01,0.0
2018,7,8,5,30,148.0,21.0,2.8,16.3,29.0,16.72,0.0
2018,7,8,5,45,266.5,32.0,2.95,16.65,64.0,25.87,15.44
2018,7,8,6,0,385.0,43.0,3.1,17.0,99.0,33.65,23.46
2018,7,8,6,15,467.0,50.5,3.3,17.55,145.0,37.82,27.55
2018,7,8,6,30,549.0,58.0,3.5,18.1,191.0,41.85,31.27
2018,7,8,6,45,607.0,62.5,3.65,18.65,241.5,43.21,32.48
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,44.57,33.57
2018,7,8,7,15,703.5,71.0,3.8,19.75,344.5,50.13,38.25
2018,7,8,7,30,742.0,75.0,3.8,20.3,397.0,66.23,38.82
2018,7,8,7,45,771.0,78.0,3.8,20.9,449.0,109.4,56.85
2018,7,8,8,0,800.0,81.0,3.8,21.5,501.0,155.99,87.26
2018,7,8,8,15,821.0,83.5,3.75,22.05,551.0,204.07,124.89
2018,7,8,8,30,842.0,86.0,3.7,22.6,601.0,261.34,172.63
2018,7,8,8,45,858.0,87.5,3.65,23.15,647.5,311.39,215.88
2018,7,8,9,0,874.0,89.0,3.6,23.7,694.0,362.74,260.07
2018,7,8,9,15,886.0,90.5,3.55,24.2,736.0,413.68,303.34
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,465.14,345.9
2018,7,8,9,45,907.5,93.0,3.45,25.2,815.0,515.3,386.26
2018,7,8,10,0,917.0,94.0,3.4,25.7,852.0,565.31,425.23
2018,7,8,10,15,923.5,95.5,3.35,26.1,883.5,613.67,461.96
2018,7,8,10,30,930.0,97.0,3.3,26.5,915.0,661.19,496.97
2018,7,8,10,45,934.5,98.0,3.25,26.9,939.5,705.93,529.04
2018,7,8,11,0,939.0,99.0,3.2,27.3,964.0,749.27,558.6
2018,7,8,11,15,941.0,100.0,3.15,27.6,980.5,789.19,584.26
2018,7,8,11,30,943.0,101.0,3.1,27.9,997.0,827.2,608.31
2018,7,8,11,45,944.5,101.5,3.0,28.25,1007.0,862.29,629.71
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,895.16,649.37
2018,7,8,12,15,946.5,102.0,2.85,28.8,1019.5,924.36,667.16
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,951.04,683.23
2018,7,8,12,45,945.5,102.0,2.75,29.2,1016.5,973.24,696.36
2018,7,8,13,0,944.0,102.0,2.7,29.4,1011.0,992.57,707.67
2018,7,8,13,15,941.0,101.0,2.7,29.5,997.5,1006.52,716.35
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,1017.33,723.19
2018,7,8,13,45,934.0,100.0,2.65,29.75,964.5,1025.01,727.56
2018,7,8,14,0,930.0,100.0,2.6,29.9,945.0,1029.51,730.05
2018,7,8,14,15,924.5,98.5,2.6,29.85,918.0,1027.75,729.84
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,1022.77,727.8
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,1013.22,722.39
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,1000.62,715.21
2018,7,8,15,15,895.5,93.0,2.5,29.7,787.0,982.98,705.72
2018,7,8,15,30,887.0,91.0,2.5,29.6,749.0,962.52,694.52
2018,7,8,15,45,875.0,89.0,2.5,29.45,706.0,936.07,679.61
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,907.23,663.13
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,871.98,642.55
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,834.92,620.55
2018,7,8,16,45,810.5,79.5,2.5,28.5,518.5,799.63,599.58
2018,7,8,17,0,790.0,77.0,2.5,28.2,469.0,755.93,572.39
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.5,704.39,538.52
2018,7,8,17,30,736.0,69.0,2.1,27.1,366.0,652.74,503.8
2018,7,8,17,45,698.0,64.5,1.95,26.55,314.5,592.82,462.33
2018,7,8,18,0,660.0,60.0,1.8,26.0,263.0,534.23,419.83
2018,7,8,18,15,604.0,54.5,1.8,26.0,213.5,468.77,369.02
2018,7,8,18,30,548.0,49.0,1.8,26.0,164.0,403.6,316.33
2018,7,8,18,45,463.5,41.0,1.45,24.0,120.0,324.1,251.82
2018,7,8,19,0,379.0,33.0,1.1,22.0,76.0,252.01,189.12
2018,7,8,19,15,245.5,22.5,1.15,21.55,45.0,155.36,71.84
2018,7,8,19,30,112.0,12.0,1.2,21.1,14.0,55.67,0.0
2018,7,8,19,45,56.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.5,10.0,1.35,15.25,15.0,9.53,0.0
2018,7,9,5,30,207.0,20.0,1.6,16.0,30.0,16.7,0.0
2018,7,9,5,45,331.5,29.5,1.9,16.7,67.0,23.59,13.49
2018,7,9,6,0,456.0,39.0,2.2,17.4,104.0,30.12,20.37
2018,7,9,6,15,532.0,45.5,2.15,18.2,151.0,33.66,23.84
2018,7,9,6,30,608.0,52.0,2.1,19.0,198.0,37.08,26.98
2018,7,9,6,45,658.0,57.0,2.05,19.8,249.5,42.89,32.06
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,45.09,33.84
2018,7,9,7,15,743.0,66.5,2.1,21.4,354.0,46.73,35.06
2018,7,9,7,30,778.0,71.0,2.2,22.2,407.0,62.56,35.87
2018,7,9,7,45,803.5,73.5,2.25,22.95,459.0,106.9,53.5
2018,7,9,8,0,829.0,76.0,2.3,23.7,511.0,154.32,83.85
2018,7,9,8,15,848.0,78.5,2.3,24.25,561.0,210.64,127.43
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,261.74,169.76
2018,7,9,8,45,881.0,83.5,2.3,25.35,658.0,313.27,213.65
2018,7,9,9,0,895.0,86.0,2.3,25.9,705.0,365.92,258.23
2018,7,9,9,15,903.0,89.0,2.3,26.35,746.0,417.64,301.49
2018,7,9,9,30,911.0,92.0,2.3,26.8,787.0,469.49,343.67
2018,7,9,9,45,917.0,95.0,2.25,27.25,824.0,520.31,383.65
2018,7,9,10,0,923.0,98.0,2.2,27.7,861.0,570.67,421.93
2018,7,9,10,15,930.0,99.5,2.15,28.1,892.5,619.67,458.05
2018,7,9,10,30,937.0,101.0,2.1,28.5,924.0,667.87,492.42
2018,7,9,10,45,941.0,102.0,2.05,28.9,948.5,712.66,523.41
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,756.01,551.98
2018,7,9,11,15,948.0,103.0,1.95,29.6,989.5,796.11,576.67
2018,7,9,11,30,951.0,103.0,1.9,29.9,1006.0,834.34,599.78
2018,7,9,11,45,953.0,103.5,1.85,30.2,1016.5,870.19,621.03
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,903.82,640.61
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,933.36,657.07
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,960.35,671.73
2018,7,9,12,45,955.0,103.5,1.55,31.15,1027.0,982.81,683.97
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,1002.4,694.43
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,1017.07,702.34
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,1028.59,708.45
2018,7,9,13,45,944.0,101.5,1.35,31.75,975.0,1035.94,712.0
2018,7,9,14,0,940.0,101.0,1.3,31.9,955.0,1040.05,713.74
2018,7,9,14,15,935.0,99.5,1.3,31.9,928.0,1038.88,713.76
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,1034.45,712.04
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,1024.36,706.24
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,1011.18,698.76
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,991.51,688.48
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,969.04,676.61
2018,7,9,15,45,881.5,89.5,1.15,31.7,710.5,942.6,661.66
2018,7,9,16,0,869.0,88.0,1.1,31.6,667.0,913.78,645.26
2018,7,9,16,15,853.0,85.0,1.1,31.45,619.0,877.83,625.21
2018,7,9,16,30,837.0,82.0,1.1,31.3,571.0,840.03,603.79
2018,7,9,16,45,815.0,79.0,1.05,31.1,520.0,802.69,581.82
2018,7,9,17,0,793.0,76.0,1.0,30.9,469.0,757.0,554.0
2018,7,9,17,15,764.5,73.0,0.9,30.45,417.5,705.44,521.7
2018,7,9,17,30,736.0,70.0,0.8,30.0,366.0,653.84,488.6
2018,7,9,17,45,697.0,65.5,0.7,29.5,314.0,593.2,448.27
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,533.94,406.89
2018,7,9,18,15,601.5,55.0,0.6,29.0,212.5,467.75,357.73
2018,7,9,18,30,545.0,49.0,0.6,29.0,163.0,401.74,306.53
2018,7,9,18,45,456.5,41.5,0.7,27.45,119.0,320.86,243.85
2018,7,9,19,0,368.0,34.0,0.8,25.9,75.0,247.6,182.24
2018,7,9,19,15,235.5,23.0,0.85,25.45,44.5,150.98,65.85
2018,7,9,19,30,103.0,12.0,0.9,25.0,14.0,52.07,0.0
2018,7,9,19,45,51.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,71.0,10.0,1.25,19.2,13.5,9.53,0.0
2018,7,10,5,30,142.0,20.0,1.5,20.0,27.0,15.94,0.0
2018,7,10,5,45,247.0,32.5,1.7,20.75,61.0,25.46,14.56
2018,7,10,6,0,352.0,45.0,1.9,21.5,95.0,35.74,24.71
2018,7,10,6,15,424.5,55.0,1.85,22.2,139.0,42.02,30.57
2018,7,10,6,30,497.0,65.0,1.8,22.9,183.0,47.97,35.89
2018,7,10,6,45,546.0,72.5,1.7,23.65,231.5,51.4,38.83
2018,7,10,7,0,595.0,80.0,1.6,24.4,280.0,54.63,41.45
2018,7,10,7,15,633.0,86.5,1.85,25.35,331.0,56.82,43.04
2018,7,10,7,30,671.0,93.0,2.1,26.3,382.0,70.41,43.75
2018,7,10,7,45,699.0,97.5,2.35,27.25,432.0,111.35,59.98
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,155.61,87.64
2018,7,10,8,15,749.5,105.5,2.65,28.65,531.0,206.62,126.07
2018,7,10,8,30,772.0,109.0,2.7,29.1,580.0,254.49,164.74
2018,7,10,8,45,789.5,112.0,2.7,29.5,626.0,302.92,205.11
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,352.98,246.73
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,402.76,287.56
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,453.41,328.05
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,506.98,369.49
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,555.58,406.27
2018,7,10,10,15,842.0,135.0,2.4,31.5,851.5,597.83,437.14
2018,7,10,10,30,827.0,147.0,2.3,31.8,873.0,635.75,463.98
2018,7,10,10,45,689.5,217.0,2.2,32.05,834.0,641.58,466.27
2018,7,10,11,0,552.0,287.0,2.1,32.3,795.0,640.08,462.68
2018,7,10,11,15,656.5,243.0,2.05,32.55,858.0,702.78,506.66
2018,7,10,11,30,761.0,199.0,2.0,32.8,921.0,772.53,553.94
2018,7,10,11,45,807.5,175.5,1.9,33.0,949.0,818.5,582.09
2018,7,10,12,0,854.0,152.0,1.8,33.2,977.0,860.94,607.17
2018,7,10,12,15,794.0,186.0,1.75,33.35,955.0,871.98,612.75
2018,7,10,12,30,734.0,220.0,1.7,33.5,933.0,878.15,615.61
2018,7,10,12,45,716.5,229.0,1.65,33.65,922.0,892.61,623.75
2018,7,10,13,0,699.0,238.0,1.6,33.8,911.0,904.33,630.11
2018,7,10,13,15,793.5,182.0,1.6,33.85,936.5,951.27,659.06
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,993.83,684.7
2018,7,10,13,45,863.0,136.0,1.55,33.95,934.5,990.89,682.13
2018,7,10,14,0,838.0,146.0,1.5,34.0,907.0,984.83,678.29
2018,7,10,14,15,852.0,134.0,1.5,33.95,888.0,992.19,683.69
2018,7,10,14,30,866.0,122.0,1.5,33.9,869.0,996.2,687.04
2018,7,10,14,45,858.0,119.5,1.45,33.9,836.0,985.16,680.59
2018,7,10,15,0,850.0,117.0,1.4,33.9,803.0,971.2,672.64
2018,7,10,15,15,839.5,115.0,1.35,33.8,765.0,952.54,662.22
2018,7,10,15,30,829.0,113.0,1.3,33.7,727.0,939.62,655.44
2018,7,10,15,45,815.5,110.5,1.3,33.6,684.5,912.43,640.56
2018,7,10,16,0,802.0,108.0,1.3,33.5,642.0,882.99,624.34
2018,7,10,16,15,784.5,104.5,1.25,33.3,595.5,846.7,603.29
2018,7,10,16,30,767.0,101.0,1.2,33.1,549.0,808.73,581.01
2018,7,10,16,45,744.0,97.0,1.15,32.95,499.5,764.06,553.96
2018,7,10,17,0,721.0,93.0,1.1,32.8,450.0,722.23,528.4
2018,7,10,17,15,691.0,88.0,0.95,32.4,399.5,669.64,494.53
2018,7,10,17,30,661.0,83.0,0.8,32.0,349.0,617.31,460.14
2018,7,10,17,45,619.0,77.5,0.7,31.65,298.5,556.41,418.93
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,497.33,376.66
2018,7,10,18,15,519.0,64.5,0.6,31.3,200.5,427.93,325.39
2018,7,10,18,30,461.0,57.0,0.6,31.3,153.0,362.42,274.82
2018,7,10,18,45,376.5,46.5,0.45,30.65,111.0,283.61,212.37
2018,7,10,19,0,292.0,36.0,0.3,30.0,69.0,212.26,152.53
2018,7,10,19,15,182.5,23.5,0.3,29.7,40.5,127.53,51.17
2018,7,10,19,30,73.0,11.0,0.3,29.4,12.0,39.25,0.0
2018,7,10,19,45,36.5,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.5,8.5,1.3,21.85,11.0,8.1,0.0
2018,7,11,5,30,101.0,17.0,1.5,22.5,22.0,13.46,0.0
2018,7,11,5,45,199.0,32.0,1.7,23.15,55.0,25.05,13.9
2018,7,11,6,0,297.0,47.0,1.9,23.8,88.0,36.18,24.78
2018,7,11,6,15,369.5,57.0,1.8,24.45,130.0,42.89,30.99
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,49.74,37.05
2018,7,11,6,45,461.0,80.0,1.6,25.7,212.5,57.71,43.86
2018,7,11,7,0,480.0,93.0,1.5,26.3,253.0,65.33,50.19
2018,7,11,7,15,458.0,114.5,1.5,27.35,288.0,78.52,60.91
2018,7,11,7,30,436.0,136.0,1.5,28.4,323.0,98.28,68.74
2018,7,11,7,45,537.0,128.5,1.55,29.45,388.5,123.08,74.23
2018,7,11,8,0,638.0,121.0,1.6,30.5,454.0,158.17,92.28
2018,7,11,8,15,679.5,120.5,1.55,31.0,506.5,199.52,121.77
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,245.36,157.2
2018,7,11,8,45,737.0,125.0,1.45,31.95,604.0,297.95,199.48
2018,7,11,9,0,753.0,130.0,1.4,32.4,649.0,346.52,238.6
2018,7,11,9,15,732.0,149.5,1.4,32.7,679.5,389.61,273.89
2018,7,11,9,30,711.0,169.0,1.4,33.0,710.0,435.34,309.75
2018,7,11,9,45,661.0,206.0,1.4,33.3,728.5,479.38,342.97
2018,7,11,10,0,611.0,243.0,1.4,33.6,747.0,518.56,371.32
2018,7,11,10,15,657.0,229.5,1.45,33.8,790.0,565.14,404.94
2018,7,11,10,30,703.0,216.0,1.5,34.0,833.0,614.94,440.14
2018,7,11,10,45,748.5,194.5,1.55,34.2,867.5,661.98,473.05
2018,7,11,11,0,794.0,173.0,1.6,34.4,902.0,708.64,505.27
2018,7,11,11,15,760.5,194.5,1.65,34.5,903.5,736.45,523.38
2018,7,11,11,30,727.0,216.0,1.7,34.6,905.0,761.28,539.29
2018,7,11,11,45,774.0,191.5,1.8,34.7,932.5,805.02,568.72
2018,7,11,12,0,821.0,167.0,1.9,34.8,960.0,850.17,597.48
2018,7,11,12,15,793.5,182.5,1.95,34.85,950.5,867.7,608.34
2018,7,11,12,30,766.0,198.0,2.0,34.9,941.0,881.89,617.42
2018,7,11,12,45,793.5,181.0,2.05,35.0,947.5,912.83,636.94
2018,7,11,13,0,821.0,164.0,2.1,35.1,954.0,941.89,655.11
2018,7,11,13,15,799.5,173.0,2.15,35.1,934.0,947.69,659.2
2018,7,11,13,30,778.0,182.0,2.2,35.1,914.0,950.37,661.68
2018,7,11,13,45,793.5,169.5,2.25,35.15,902.5,964.66,671.35
2018,7,11,14,0,809.0,157.0,2.3,35.2,891.0,976.01,679.2
2018,7,11,14,15,802.0,155.0,2.3,35.15,865.0,973.03,678.14
2018,7,11,14,30,795.0,153.0,2.3,35.1,839.0,967.14,675.51
2018,7,11,14,45,595.0,234.5,2.3,35.05,737.0,862.42,610.01
2018,7,11,15,0,395.0,316.0,2.3,35.0,635.0,748.02,532.27
2018,7,11,15,15,221.0,278.0,2.25,34.8,455.0,523.57,380.29
2018,7,11,15,30,47.0,240.0,2.2,34.6,275.0,288.09,210.79
2018,7,11,15,45,32.0,216.5,2.15,34.45,239.5,249.55,183.51
2018,7,11,16,0,17.0,193.0,2.1,34.3,204.0,201.62,148.23
2018,7,11,16,15,103.0,202.5,2.0,34.05,263.0,313.33,234.41
2018,7,11,16,30,189.0,212.0,1.9,33.8,322.0,399.61,299.81
2018,7,11,16,45,128.5,179.0,1.8,33.55,251.0,307.09,231.52
2018,7,11,17,0,68.0,146.0,1.7,33.3,180.0,205.78,155.4
2018,7,11,17,15,55.5,123.5,1.55,32.85,149.0,170.06,128.78
2018,7,11,17,30,43.0,101.0,1.4,32.4,118.0,134.89,101.89
2018,7,11,17,45,54.0,83.5,1.25,32.0,102.0,122.74,93.14
2018,7,11,18,0,65.0,66.0,1.1,31.6,86.0,117.65,89.56
2018,7,11,18,15,97.5,70.5,1.1,31.6,94.0,143.36,109.88
2018,7,11,18,30,130.0,75.0,1.1,31.6,102.0,169.25,129.09
2018,7,11,18,45,96.5,55.5,0.9,30.15,72.5,123.62,92.02
2018,7,11,19,0,63.0,36.0,0.7,28.7,43.0,79.78,55.54
2018,7,11,19,15,32.5,20.5,0.7,28.5,24.0,41.92,12.53
2018,7,11,19,30,2.0,5.0,0.7,28.3,5.0,5.55,0.0
2018,7,11,19,45,1.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.0,7.5,2.35,22.8,8.5,7.15,0.0
2018,7,12,5,30,40.0,15.0,2.5,23.0,17.0,12.65,0.0
2018,7,12,5,45,99.0,34.0,2.65,23.2,46.0,27.76,15.81
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,42.41,30.01
2018,7,12,6,15,167.5,66.5,2.9,23.7,98.5,52.58,39.3
2018,7,12,6,30,177.0,80.0,3.0,24.0,122.0,62.37,48.01
2018,7,12,6,45,117.0,89.0,3.1,24.3,119.5,72.99,57.19
2018,7,12,7,0,57.0,98.0,3.2,24.6,117.0,84.48,66.88
2018,7,12,7,15,219.0,125.5,3.2,25.1,216.5,92.87,73.68
2018,7,12,7,30,381.0,153.0,3.2,25.6,316.0,108.6,78.98
2018,7,12,7,45,444.5,160.5,3.2,26.15,374.0,140.31,92.44
2018,7,12,8,0,508.0,168.0,3.2,26.7,432.0,178.76,115.61
2018,7,12,8,15,535.0,175.5,3.15,27.25,478.0,217.8,144.09
2018,7,12,8,30,562.0,183.0,3.1,27.8,524.0,259.77,176.89
2018,7,12,8,45,554.0,198.0,3.0,28.35,556.0,300.78,210.85
2018,7,12,9,0,546.0,213.0,2.9,28.9,588.0,341.08,243.93
2018,7,12,9,15,550.5,225.0,2.85,29.35,623.5,382.91,277.36
2018,7,12,9,30,555.0,237.0,2.8,29.8,659.0,425.05,310.24
2018,7,12,9,45,602.0,231.0,2.7,30.25,709.0,471.16,345.05
2018,7,12,10,0,649.0,225.0,2.6,30.7,759.0,522.54,382.93
2018,7,12,10,15,657.5,229.5,2.5,30.95,788.5,564.56,413.52
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,606.58,443.29
2018,7,12,10,45,671.0,239.0,2.3,31.45,841.0,646.57,470.82
2018,7,12,11,0,676.0,244.0,2.2,31.7,864.0,685.97,497.21
2018,7,12,11,15,663.0,254.0,2.15,31.85,872.0,715.74,516.74
2018,7,12,11,30,650.0,264.0,2.1,32.0,880.0,743.43,534.51
2018,7,12,11,45,617.0,282.0,2.05,32.15,872.0,759.96,544.19
2018,7,12,12,0,584.0,300.0,2.0,32.3,864.0,773.28,551.62
