Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,0,0.0,94.0,1.0,24.0,94.0,87.1,65.16
2018,7,22,8,15,0.5,115.5,1.0,24.6,116.0,106.19,79.92
2018,7,22,8,30,1.0,137.0,1.0,25.2,138.0,125.35,94.45
2018,7,22,8,45,0.5,114.5,1.05,25.8,115.0,106.05,78.82
2018,7,22,9,0,0.0,92.0,1.1,26.4,92.0,85.8,62.6
2018,7,22,9,15,1.5,121.0,1.1,26.95,122.0,112.63,83.19
2018,7,22,9,30,3.0,150.0,1.1,27.5,152.0,139.44,103.37
2018,7,22,9,45,25.0,224.5,1.15,28.05,244.5,210.79,156.74
2018,7,22,10,0,47.0,299.0,1.2,28.6,337.0,287.05,212.26
2018,7,22,10,15,113.0,328.0,1.2,28.9,424.5,347.47,255.78
2018,7,22,10,30,179.0,357.0,1.2,29.2,512.0,419.71,307.18
2018,7,22,10,45,107.5,334.5,1.2,29.5,428.5,366.25,267.92
2018,7,22,11,0,36.0,312.0,1.2,29.8,345.0,307.75,224.81
2018,7,22,11,15,21.5,243.5,1.2,30.0,263.5,239.39,175.19
2018,7,22,11,30,7.0,175.0,1.2,30.2,182.0,168.22,122.51
2018,7,22,11,45,11.0,202.5,1.25,30.4,213.0,197.38,144.3
2018,7,22,12,0,15.0,230.0,1.3,30.6,244.0,226.97,165.92
2018,7,22,12,15,71.5,322.5,1.3,30.7,391.0,364.87,266.48
2018,7,22,12,30,128.0,415.0,1.3,30.8,538.0,510.77,367.77
2018,7,22,12,45,190.5,436.5,1.35,30.9,618.5,595.99,425.88
2018,7,22,13,0,253.0,458.0,1.4,31.0,699.0,689.75,488.63
2018,7,22,13,15,189.5,443.5,1.45,31.05,623.0,619.03,440.47
2018,7,22,13,30,126.0,429.0,1.5,31.1,547.0,550.91,394.22
2018,7,22,13,45,142.0,431.5,1.55,31.1,561.5,574.99,412.0
2018,7,22,14,0,158.0,434.0,1.6,31.1,576.0,598.93,429.03
2018,7,22,14,15,123.5,413.0,1.65,31.05,522.0,548.16,394.53
2018,7,22,14,30,89.0,392.0,1.7,31.0,468.0,483.68,350.57
2018,7,22,14,45,69.5,346.5,1.7,30.9,404.5,418.92,306.08
2018,7,22,15,0,50.0,301.0,1.7,30.8,341.0,353.44,260.07
2018,7,22,15,15,66.5,301.0,1.65,30.6,351.5,371.4,274.52
2018,7,22,15,30,83.0,301.0,1.6,30.4,362.0,389.13,288.41
2018,7,22,15,45,310.0,244.0,1.55,30.2,450.5,567.67,422.44
2018,7,22,16,0,537.0,187.0,1.5,30.0,539.0,723.21,533.86
2018,7,22,16,15,606.5,156.0,1.4,29.8,525.5,746.85,550.01
2018,7,22,16,30,676.0,125.0,1.3,29.6,512.0,757.64,558.15
2018,7,22,16,45,560.5,132.0,1.2,29.4,433.0,650.72,486.68
2018,7,22,17,0,445.0,139.0,1.1,29.2,354.0,542.59,411.42
2018,7,22,17,15,376.0,136.5,1.05,28.8,303.5,472.84,362.43
2018,7,22,17,30,307.0,134.0,1.0,28.4,253.0,393.4,304.71
2018,7,22,17,45,164.0,112.5,0.95,28.05,175.0,257.17,200.56
2018,7,22,18,0,21.0,91.0,0.9,27.7,97.0,110.75,83.92
2018,7,22,18,15,14.5,75.0,0.9,27.7,79.0,83.69,62.3
2018,7,22,18,30,8.0,59.0,0.9,27.7,61.0,63.66,45.71
2018,7,22,18,45,4.0,42.5,0.75,26.7,43.5,44.56,29.88
2018,7,22,19,0,0.0,26.0,0.6,25.7,26.0,25.01,13.04
2018,7,22,19,15,0.0,14.5,0.6,25.4,14.5,13.46,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.86,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.4,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.72,0.0
2018,7,23,5,45,1.5,16.0,0.95,21.95,16.0,14.85,2.82
2018,7,23,6,0,0.0,26.0,1.1,22.2,26.0,24.14,14.42
2018,7,23,6,15,0.0,34.0,1.15,22.45,34.0,31.58,21.39
2018,7,23,6,30,0.0,42.0,1.2,22.7,42.0,39.02,28.11
2018,7,23,6,45,1.0,54.5,1.25,22.95,55.0,50.67,38.3
2018,7,23,7,0,2.0,67.0,1.3,23.2,68.0,62.02,48.04
2018,7,23,7,15,37.5,106.5,1.35,23.5,122.0,91.3,72.85
2018,7,23,7,30,73.0,146.0,1.4,23.8,176.0,120.14,96.77
2018,7,23,7,45,84.5,160.5,1.45,24.1,199.5,136.72,102.87
2018,7,23,8,0,96.0,175.0,1.5,24.4,223.0,148.56,110.04
2018,7,23,8,15,55.0,160.5,1.5,24.75,188.5,146.42,109.27
2018,7,23,8,30,14.0,146.0,1.5,25.1,154.0,135.61,102.08
2018,7,23,8,45,8.5,132.5,1.5,25.45,137.5,123.9,92.75
2018,7,23,9,0,3.0,119.0,1.5,25.8,121.0,111.04,82.53
2018,7,23,9,15,2.5,131.0,1.45,26.25,132.5,121.92,90.67
2018,7,23,9,30,2.0,143.0,1.4,26.7,144.0,132.78,98.66
2018,7,23,9,45,6.5,183.5,1.35,27.15,188.5,171.27,127.64
2018,7,23,10,0,11.0,224.0,1.3,27.6,233.0,210.17,156.35
2018,7,23,10,15,8.5,196.0,1.35,28.05,203.0,185.04,136.96
2018,7,23,10,30,6.0,168.0,1.4,28.5,173.0,159.04,117.08
2018,7,23,10,45,6.5,158.0,1.45,28.9,163.5,150.75,110.62
2018,7,23,11,0,7.0,148.0,1.5,29.3,154.0,142.39,104.09
2018,7,23,11,15,14.0,184.0,1.6,29.55,197.0,180.05,132.41
2018,7,23,11,30,21.0,220.0,1.7,29.8,240.0,219.71,161.78
2018,7,23,11,45,39.5,300.5,1.8,30.0,338.0,310.28,228.06
2018,7,23,12,0,58.0,381.0,1.9,30.2,436.0,403.24,294.19
2018,7,23,12,15,78.5,417.5,2.0,30.35,492.5,459.62,333.74
2018,7,23,12,30,99.0,454.0,2.1,30.5,549.0,517.91,374.29
2018,7,23,12,45,113.5,453.0,2.2,30.65,561.5,541.55,390.83
2018,7,23,13,0,128.0,452.0,2.3,30.8,574.0,561.63,405.17
2018,7,23,13,15,95.5,433.0,2.35,30.75,523.5,511.62,370.35
2018,7,23,13,30,63.0,414.0,2.4,30.7,473.0,466.17,338.5
2018,7,23,13,45,50.5,377.5,2.45,30.65,424.0,420.9,307.15
2018,7,23,14,0,38.0,341.0,2.5,30.6,375.0,374.46,274.48
2018,7,23,14,15,35.0,325.5,2.5,30.45,356.0,358.05,263.32
2018,7,23,14,30,32.0,310.0,2.5,30.3,337.0,341.22,251.69
2018,7,23,14,45,68.5,335.0,2.5,30.15,390.5,405.68,300.07
2018,7,23,15,0,105.0,360.0,2.5,30.0,444.0,470.88,348.07
2018,7,23,15,15,116.0,348.0,2.6,29.8,436.5,484.75,359.1
2018,7,23,15,30,127.0,336.0,2.7,29.6,429.0,484.3,360.46
2018,7,23,15,45,74.5,241.5,2.75,29.45,295.0,316.79,238.93
2018,7,23,16,0,22.0,147.0,2.8,29.3,161.0,166.9,125.41
2018,7,23,16,15,11.0,88.0,2.8,29.05,95.0,95.91,70.65
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,26.96,15.92
2018,7,23,16,45,0.0,26.5,2.8,28.55,26.5,24.62,14.16
2018,7,23,17,0,0.0,24.0,2.8,28.3,24.0,22.28,12.36
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,24.13,13.95
2018,7,23,17,30,0.0,28.0,2.4,27.5,28.0,25.98,15.55
2018,7,23,17,45,0.0,26.5,2.25,27.15,26.5,24.58,14.48
2018,7,23,18,0,0.0,25.0,2.1,26.8,25.0,23.18,13.38
2018,7,23,18,15,0.0,19.5,2.1,26.8,19.5,18.07,9.15
2018,7,23,18,30,0.0,14.0,2.1,26.8,14.0,12.97,4.88
2018,7,23,18,45,0.0,11.0,1.9,25.9,11.0,10.18,2.5
2018,7,23,19,0,0.0,8.0,1.7,25.0,8.0,7.4,0.0
2018,7,23,19,15,0.0,4.5,1.75,24.75,4.5,4.16,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.95,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,7.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,14.0,8.0,1.3,20.5,8.0,7.63,0.0
2018,7,24,5,45,7.0,14.0,1.45,20.6,14.0,13.16,1.3
2018,7,24,6,0,0.0,20.0,1.6,20.7,20.0,18.55,9.82
2018,7,24,6,15,0.0,17.0,1.65,20.85,17.0,15.75,7.93
2018,7,24,6,30,0.0,14.0,1.7,21.0,14.0,12.97,5.67
2018,7,24,6,45,0.0,25.5,1.75,21.15,25.5,23.65,15.07
2018,7,24,7,0,0.0,37.0,1.8,21.3,37.0,34.35,24.42
2018,7,24,7,15,0.0,53.0,1.85,21.5,53.0,49.26,37.29
2018,7,24,7,30,0.0,69.0,1.9,21.7,69.0,64.2,50.01
2018,7,24,7,45,0.5,72.5,1.95,21.95,73.0,67.49,50.04
2018,7,24,8,0,1.0,76.0,2.0,22.2,77.0,70.85,52.51
2018,7,24,8,15,0.5,97.0,2.0,22.6,97.5,90.07,67.77
2018,7,24,8,30,0.0,118.0,2.0,23.0,118.0,108.69,82.31
2018,7,24,8,45,6.0,162.0,2.0,23.4,166.0,148.67,113.29
2018,7,24,9,0,12.0,206.0,2.0,23.8,214.0,189.01,143.99
2018,7,24,9,15,19.5,238.5,2.0,24.2,252.5,220.88,167.73
2018,7,24,9,30,27.0,271.0,2.0,24.6,291.0,246.47,186.46
2018,7,24,9,45,56.5,312.0,1.95,25.05,357.0,296.76,223.42
2018,7,24,10,0,86.0,353.0,1.9,25.5,423.0,350.47,262.35
2018,7,24,10,15,78.5,351.0,1.85,25.8,416.5,351.99,262.79
2018,7,24,10,30,71.0,349.0,1.8,26.1,410.0,352.38,262.56
2018,7,24,10,45,110.0,381.5,1.8,26.45,479.5,407.08,302.21
2018,7,24,11,0,149.0,414.0,1.8,26.8,549.0,470.1,346.88
2018,7,24,11,15,86.0,338.0,1.75,27.0,416.5,368.97,273.31
2018,7,24,11,30,23.0,262.0,1.7,27.2,284.0,259.44,192.29
2018,7,24,11,45,17.0,237.5,1.65,27.45,254.0,234.51,173.84
2018,7,24,12,0,11.0,213.0,1.6,27.7,224.0,207.83,153.69
2018,7,24,12,15,11.5,219.0,1.55,27.8,230.5,214.6,158.72
2018,7,24,12,30,12.0,225.0,1.5,27.9,237.0,221.42,163.67
2018,7,24,12,45,15.0,253.5,1.45,28.05,268.0,251.75,185.99
2018,7,24,13,0,18.0,282.0,1.4,28.2,299.0,282.49,208.3
2018,7,24,13,15,38.0,347.0,1.4,28.25,382.5,372.16,273.34
2018,7,24,13,30,58.0,412.0,1.4,28.3,466.0,459.32,334.7
2018,7,24,13,45,118.5,419.0,1.45,28.35,526.5,539.22,391.74
2018,7,24,14,0,179.0,426.0,1.5,28.4,587.0,611.03,442.39
2018,7,24,14,15,203.0,416.0,1.5,28.35,593.0,629.4,455.63
2018,7,24,14,30,227.0,406.0,1.5,28.3,599.0,646.94,468.79
2018,7,24,14,45,154.0,377.0,1.5,28.25,505.5,547.71,400.15
2018,7,24,15,0,81.0,348.0,1.5,28.2,412.0,434.39,320.36
2018,7,24,15,15,48.5,291.0,1.5,28.1,329.0,343.18,255.49
2018,7,24,15,30,16.0,234.0,1.5,28.0,246.0,241.28,180.41
2018,7,24,15,45,9.5,200.5,1.55,27.95,207.5,201.79,151.36
2018,7,24,16,0,3.0,167.0,1.6,27.9,169.0,162.45,121.68
2018,7,24,16,15,2.5,152.5,1.55,27.7,154.0,147.92,111.0
2018,7,24,16,30,2.0,138.0,1.5,27.5,139.0,133.37,100.15
2018,7,24,16,45,3.0,134.5,1.45,27.35,136.0,131.36,99.05
2018,7,24,17,0,4.0,131.0,1.4,27.2,133.0,129.52,98.04
2018,7,24,17,15,65.5,134.0,1.3,26.9,159.5,190.28,148.26
2018,7,24,17,30,127.0,137.0,1.2,26.6,186.0,251.7,197.78
2018,7,24,17,45,166.5,119.5,1.1,26.3,173.5,256.3,202.33
2018,7,24,18,0,206.0,102.0,1.0,26.0,161.0,268.34,212.06
2018,7,24,18,15,175.5,80.5,1.0,26.0,123.5,216.13,170.01
2018,7,24,18,30,145.0,59.0,1.0,26.0,86.0,165.5,128.42
2018,7,24,18,45,103.0,43.5,0.85,25.05,60.0,119.62,89.89
2018,7,24,19,0,61.0,28.0,0.7,24.1,34.0,68.39,44.72
2018,7,24,19,15,35.0,16.0,0.75,23.9,19.0,30.23,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.7,4.0,3.81,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,6.67,0.0
2018,7,25,5,45,11.0,14.0,0.25,21.9,14.0,13.17,0.59
2018,7,25,6,0,0.0,21.0,0.3,22.0,21.0,19.48,10.51
2018,7,25,6,15,0.0,32.0,0.3,22.3,32.0,29.71,19.83
2018,7,25,6,30,0.0,43.0,0.3,22.6,43.0,39.95,28.96
2018,7,25,6,45,1.0,49.0,0.35,22.85,49.5,45.54,33.92
2018,7,25,7,0,2.0,55.0,0.4,23.1,56.0,51.13,38.73
2018,7,25,7,15,92.5,95.0,0.4,23.4,132.5,77.99,61.53
2018,7,25,7,30,183.0,135.0,0.4,23.7,209.0,98.66,78.62
2018,7,25,7,45,365.0,131.0,0.4,24.05,304.5,103.04,69.35
2018,7,25,8,0,547.0,127.0,0.4,24.4,400.0,136.45,82.65
2018,7,25,8,15,339.0,187.0,0.4,24.65,362.0,191.57,131.77
2018,7,25,8,30,131.0,247.0,0.4,24.9,324.0,222.78,163.64
2018,7,25,8,45,109.5,267.5,0.45,25.2,335.5,243.14,179.64
2018,7,25,9,0,88.0,288.0,0.5,25.5,347.0,268.91,199.38
2018,7,25,9,15,133.0,317.5,0.55,25.65,413.0,307.95,227.28
2018,7,25,9,30,178.0,347.0,0.6,25.8,479.0,359.48,264.27
2018,7,25,9,45,163.0,361.0,0.7,25.95,487.0,376.83,277.19
2018,7,25,10,0,148.0,375.0,0.8,26.1,495.0,392.68,288.95
2018,7,25,10,15,141.0,383.0,0.9,26.25,501.0,406.69,299.22
2018,7,25,10,30,134.0,391.0,1.0,26.4,507.0,419.9,308.77
2018,7,25,10,45,125.0,384.5,1.15,26.55,495.0,418.99,308.48
2018,7,25,11,0,116.0,378.0,1.3,26.7,483.0,416.74,307.21
2018,7,25,11,15,97.0,375.5,1.3,26.85,464.5,409.53,301.58
2018,7,25,11,30,78.0,373.0,1.3,27.0,446.0,401.26,295.12
2018,7,25,11,45,43.0,250.5,1.35,27.15,291.0,267.11,198.03
2018,7,25,12,0,8.0,128.0,1.4,27.3,136.0,126.25,92.29
2018,7,25,12,15,4.0,108.0,1.35,27.4,112.0,104.48,75.74
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,82.38,58.59
2018,7,25,12,45,0.5,90.5,1.3,27.6,91.0,85.21,60.8
2018,7,25,13,0,1.0,93.0,1.3,27.7,94.0,88.05,63.0
2018,7,25,13,15,3.0,122.0,1.3,27.7,125.0,117.29,85.54
2018,7,25,13,30,5.0,151.0,1.3,27.7,156.0,146.76,108.04
2018,7,25,13,45,32.0,237.5,1.35,27.7,266.5,262.46,195.58
2018,7,25,14,0,59.0,324.0,1.4,27.7,377.0,377.66,279.68
2018,7,25,14,15,116.5,368.0,1.45,27.7,468.5,493.93,363.31
2018,7,25,14,30,174.0,412.0,1.5,27.7,560.0,601.1,438.34
2018,7,25,14,45,226.5,386.5,1.55,27.7,571.5,629.01,459.35
2018,7,25,15,0,279.0,361.0,1.6,27.7,583.0,668.63,488.67
2018,7,25,15,15,313.0,333.0,1.6,27.6,570.0,672.1,493.15
2018,7,25,15,30,347.0,305.0,1.6,27.5,557.0,673.02,496.29
2018,7,25,15,45,304.0,295.0,1.65,27.4,506.0,619.56,460.34
2018,7,25,16,0,261.0,285.0,1.7,27.3,455.0,566.53,424.36
2018,7,25,16,15,237.0,263.5,1.6,27.15,409.0,517.95,390.91
2018,7,25,16,30,213.0,242.0,1.5,27.0,363.0,455.43,347.04
2018,7,25,16,45,191.5,216.5,1.45,26.85,317.5,404.78,311.14
2018,7,25,17,0,170.0,191.0,1.4,26.7,272.0,354.46,274.65
2018,7,25,17,15,98.5,156.0,1.3,26.45,201.5,254.14,197.9
2018,7,25,17,30,27.0,121.0,1.2,26.2,131.0,147.03,113.36
2018,7,25,17,45,129.5,107.5,1.05,25.95,145.5,214.96,170.13
2018,7,25,18,0,232.0,94.0,0.9,25.7,160.0,274.6,217.75
2018,7,25,18,15,226.0,77.5,0.9,25.7,131.0,242.93,191.61
2018,7,25,18,30,220.0,61.0,0.9,25.7,102.0,222.83,173.6
2018,7,25,18,45,143.0,45.0,0.7,24.9,68.5,143.19,108.13
2018,7,25,19,0,66.0,29.0,0.5,24.1,35.0,81.9,53.7
2018,7,25,19,15,37.0,16.5,0.5,24.0,19.5,31.51,0.0
2018,7,25,19,30,8.0,4.0,0.5,23.9,4.0,3.81,0.0
2018,7,25,19,45,4.0,2.0,0.45,23.8,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,46.0,9.0,1.0,20.4,10.0,8.58,0.0
2018,7,26,5,45,144.5,23.0,1.2,20.8,37.0,18.19,1.82
2018,7,26,6,0,243.0,37.0,1.4,21.2,64.0,28.78,18.12
2018,7,26,6,15,328.5,48.5,1.3,21.65,105.0,36.93,25.97
2018,7,26,6,30,414.0,60.0,1.2,22.1,146.0,45.36,33.61
2018,7,26,6,45,475.5,68.0,1.15,22.6,193.5,49.29,37.15
2018,7,26,7,0,537.0,76.0,1.1,23.1,241.0,53.02,40.34
2018,7,26,7,15,581.0,82.5,1.15,23.95,291.5,55.29,42.06
2018,7,26,7,30,625.0,89.0,1.2,24.8,342.0,57.38,43.56
2018,7,26,7,45,657.5,93.5,1.2,25.7,392.0,83.58,47.31
2018,7,26,8,0,690.0,98.0,1.2,26.6,442.0,125.94,68.66
2018,7,26,8,15,714.0,102.5,1.25,27.2,491.0,170.8,99.54
2018,7,26,8,30,738.0,107.0,1.3,27.8,540.0,223.45,140.39
2018,7,26,8,45,756.5,110.5,1.3,28.4,586.0,271.07,179.26
2018,7,26,9,0,775.0,114.0,1.3,29.0,632.0,320.49,219.85
2018,7,26,9,15,790.0,116.5,1.3,29.4,674.5,369.46,259.93
2018,7,26,9,30,805.0,119.0,1.3,29.8,717.0,419.47,299.87
2018,7,26,9,45,816.5,121.0,1.35,30.2,754.0,468.31,338.09
2018,7,26,10,0,828.0,123.0,1.4,30.6,791.0,521.51,378.16
2018,7,26,10,15,838.0,124.0,1.4,30.85,823.0,568.34,412.73
2018,7,26,10,30,848.0,125.0,1.4,31.1,855.0,614.79,446.06
2018,7,26,10,45,855.5,125.5,1.4,31.35,880.5,658.63,476.71
2018,7,26,11,0,863.0,126.0,1.4,31.6,906.0,701.48,505.9
2018,7,26,11,15,803.0,166.0,1.4,31.8,903.0,729.32,523.25
2018,7,26,11,30,743.0,206.0,1.4,32.0,900.0,752.72,537.2
2018,7,26,11,45,813.0,165.0,1.4,32.2,932.5,800.55,568.35
2018,7,26,12,0,883.0,124.0,1.4,32.4,965.0,847.55,597.05
2018,7,26,12,15,886.0,122.5,1.45,32.5,968.5,876.79,615.14
2018,7,26,12,30,889.0,121.0,1.5,32.6,972.0,903.74,631.95
2018,7,26,12,45,891.0,118.5,1.5,32.75,968.0,926.39,645.38
2018,7,26,13,0,893.0,116.0,1.5,32.9,964.0,946.38,657.21
2018,7,26,13,15,891.0,115.0,1.5,32.95,952.0,961.25,666.24
2018,7,26,13,30,889.0,114.0,1.5,33.0,940.0,973.14,673.59
2018,7,26,13,45,886.0,113.5,1.5,33.0,921.5,981.53,679.07
2018,7,26,14,0,883.0,113.0,1.5,33.0,903.0,986.83,682.83
2018,7,26,14,15,877.5,111.0,1.55,32.95,876.5,985.01,683.27
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,980.07,681.98
2018,7,26,14,45,864.5,107.0,1.6,32.85,817.5,970.09,677.08
2018,7,26,15,0,857.0,105.0,1.6,32.8,785.0,957.12,670.49
2018,7,26,15,15,845.5,103.5,1.6,32.7,746.5,937.99,660.31
2018,7,26,15,30,834.0,102.0,1.6,32.6,708.0,916.22,648.57
2018,7,26,15,45,819.5,100.0,1.55,32.45,664.5,888.6,632.68
2018,7,26,16,0,805.0,98.0,1.5,32.3,621.0,866.62,620.42
2018,7,26,16,15,786.0,95.0,1.45,32.2,573.5,829.5,598.2
2018,7,26,16,30,767.0,92.0,1.4,32.1,526.0,790.75,574.84
2018,7,26,16,45,742.5,88.5,1.4,31.95,476.5,745.43,547.41
2018,7,26,17,0,718.0,85.0,1.4,31.8,427.0,699.31,518.92
2018,7,26,17,15,686.0,80.5,1.25,31.3,376.0,649.23,486.46
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,596.32,451.2
2018,7,26,17,45,610.0,70.5,1.0,30.3,275.0,534.52,408.43
2018,7,26,18,0,566.0,65.0,0.9,29.8,225.0,474.79,364.68
2018,7,26,18,15,502.0,57.0,0.9,29.8,177.5,402.1,309.25
2018,7,26,18,30,438.0,49.0,0.9,29.8,130.0,334.04,254.99
2018,7,26,18,45,342.0,39.0,0.85,28.6,90.0,252.1,188.87
2018,7,26,19,0,246.0,29.0,0.8,27.4,50.0,178.63,118.59
2018,7,26,19,15,138.0,16.5,0.8,27.15,27.0,74.39,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,3.81,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,7.63,0.0
2018,7,27,5,45,94.5,21.0,0.75,22.2,29.0,16.55,0.0
2018,7,27,6,0,141.0,34.0,0.8,22.6,49.0,26.3,15.89
2018,7,27,6,15,202.5,51.0,0.7,23.2,85.5,38.79,27.35
2018,7,27,6,30,264.0,68.0,0.6,23.8,122.0,50.73,37.93
2018,7,27,6,45,410.0,69.5,0.55,24.4,181.5,50.58,37.96
2018,7,27,7,0,556.0,71.0,0.5,25.0,241.0,49.11,36.66
2018,7,27,7,15,600.0,77.5,0.6,26.0,292.0,51.57,38.54
2018,7,27,7,30,644.0,84.0,0.7,27.0,343.0,53.84,40.17
2018,7,27,7,45,677.0,88.0,0.8,27.95,393.5,78.76,43.27
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,121.77,64.19
2018,7,27,8,15,734.0,95.5,1.05,29.4,493.0,171.87,98.58
2018,7,27,8,30,758.0,99.0,1.2,29.9,542.0,219.36,135.14
2018,7,27,8,45,777.0,101.5,1.35,30.35,588.5,267.36,174.35
2018,7,27,9,0,796.0,104.0,1.5,30.8,635.0,317.18,215.52
2018,7,27,9,15,805.5,108.5,1.6,31.1,676.0,366.94,256.61
2018,7,27,9,30,815.0,113.0,1.7,31.4,717.0,417.17,297.23
2018,7,27,9,45,820.0,118.0,1.8,31.65,752.5,470.86,339.28
2018,7,27,10,0,825.0,123.0,1.9,31.9,788.0,518.74,376.18
2018,7,27,10,15,834.0,124.5,1.95,32.15,819.5,565.34,411.07
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,611.47,444.7
2018,7,27,10,45,850.0,126.5,2.05,32.6,876.0,654.83,475.72
2018,7,27,11,0,857.0,127.0,2.1,32.8,901.0,697.17,505.35
2018,7,27,11,15,851.5,133.5,2.15,32.95,915.5,734.46,530.81
2018,7,27,11,30,846.0,140.0,2.2,33.1,930.0,769.52,553.29
2018,7,27,11,45,838.5,146.0,2.25,33.25,936.5,800.28,572.84
2018,7,27,12,0,831.0,152.0,2.3,33.4,943.0,828.58,590.75
2018,7,27,12,15,807.5,166.5,2.35,33.5,937.0,853.4,606.52
2018,7,27,12,30,784.0,181.0,2.4,33.6,931.0,871.46,618.0
2018,7,27,12,45,768.5,188.0,2.4,33.7,920.0,886.5,627.26
2018,7,27,13,0,753.0,195.0,2.4,33.8,909.0,898.64,634.77
2018,7,27,13,15,800.5,166.5,2.4,33.8,917.0,932.67,656.47
2018,7,27,13,30,848.0,138.0,2.4,33.8,925.0,956.84,671.73
2018,7,27,13,45,843.5,136.5,2.4,33.8,905.0,962.74,675.71
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,965.63,678.11
2018,7,27,14,15,832.0,133.5,2.4,33.75,858.5,963.07,677.38
2018,7,27,14,30,825.0,132.0,2.4,33.7,832.0,957.53,674.95
2018,7,27,14,45,800.0,137.0,2.4,33.65,794.0,947.22,669.66
2018,7,27,15,0,775.0,142.0,2.4,33.6,756.0,925.86,657.5
2018,7,27,15,15,762.5,139.0,2.35,33.45,717.5,905.36,645.85
2018,7,27,15,30,750.0,136.0,2.3,33.3,679.0,882.38,632.62
2018,7,27,15,45,743.0,129.0,2.25,33.15,639.0,857.74,618.33
2018,7,27,16,0,736.0,122.0,2.2,33.0,599.0,830.67,602.45
2018,7,27,16,15,723.0,115.5,2.1,32.8,554.5,800.71,584.34
2018,7,27,16,30,710.0,109.0,2.0,32.6,510.0,764.77,562.13
2018,7,27,16,45,634.5,115.5,1.9,32.4,448.5,690.76,513.76
2018,7,27,17,0,559.0,122.0,1.8,32.2,387.0,618.76,465.78
2018,7,27,17,15,573.5,105.5,1.6,31.65,349.5,592.53,449.29
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,563.34,429.71
2018,7,27,17,45,541.0,82.0,1.25,30.6,263.0,500.04,384.02
2018,7,27,18,0,494.0,75.0,1.1,30.1,214.0,439.03,338.63
2018,7,27,18,15,416.5,66.0,1.1,30.1,166.5,359.72,277.6
2018,7,27,18,30,339.0,57.0,1.1,30.1,119.0,284.44,217.59
2018,7,27,18,45,248.0,43.5,0.95,28.75,81.0,206.83,154.62
2018,7,27,19,0,157.0,30.0,0.8,27.4,43.0,136.91,88.42
2018,7,27,19,15,87.5,17.0,0.8,27.2,23.5,53.26,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,6.0,3.0,2.15,21.5,3.0,0.0,0.0
2018,7,28,5,30,12.0,6.0,2.3,21.8,6.0,5.72,0.0
2018,7,28,5,45,67.0,21.5,2.4,22.1,28.0,17.86,0.0
2018,7,28,6,0,122.0,37.0,2.5,22.4,50.0,30.19,18.94
2018,7,28,6,15,238.5,52.0,2.6,22.95,94.5,39.7,28.07
2018,7,28,6,30,355.0,67.0,2.7,23.5,139.0,50.19,37.48
2018,7,28,6,45,297.5,78.5,2.75,24.1,151.0,57.17,43.63
2018,7,28,7,0,240.0,90.0,2.8,24.7,163.0,69.31,53.97
2018,7,28,7,15,148.0,109.5,2.8,25.25,157.0,88.38,69.95
2018,7,28,7,30,56.0,129.0,2.8,25.8,151.0,108.29,86.31
2018,7,28,7,45,303.0,130.5,2.8,26.4,277.5,97.84,67.25
2018,7,28,8,0,550.0,132.0,2.8,27.0,404.0,137.05,83.29
2018,7,28,8,15,618.0,129.5,2.65,27.45,465.5,175.09,107.16
2018,7,28,8,30,686.0,127.0,2.5,27.9,527.0,220.67,140.58
2018,7,28,8,45,671.0,142.5,2.4,28.4,561.0,267.3,179.77
2018,7,28,9,0,656.0,158.0,2.3,28.9,595.0,312.48,217.82
2018,7,28,9,15,682.5,160.0,2.05,29.3,640.5,359.64,255.73
2018,7,28,9,30,709.0,162.0,1.8,29.7,686.0,409.17,294.51
2018,7,28,9,45,747.5,154.0,1.6,30.1,732.0,462.26,334.74
2018,7,28,10,0,786.0,146.0,1.4,30.5,778.0,513.27,372.28
2018,7,28,10,15,795.0,148.0,1.2,30.8,809.0,559.33,405.04
2018,7,28,10,30,804.0,150.0,1.0,31.1,840.0,605.08,436.08
2018,7,28,10,45,795.0,160.0,0.8,31.35,859.5,645.82,462.09
2018,7,28,11,0,786.0,170.0,0.6,31.6,879.0,684.49,485.29
2018,7,28,11,15,706.0,216.5,0.6,31.8,863.0,701.58,494.92
2018,7,28,11,30,626.0,263.0,0.6,32.0,847.0,712.98,500.57
2018,7,28,11,45,405.0,345.5,0.6,32.2,725.0,640.51,449.59
2018,7,28,12,0,184.0,428.0,0.6,32.4,603.0,551.15,386.57
2018,7,28,12,15,201.0,445.0,0.7,32.5,636.5,591.84,415.08
2018,7,28,12,30,218.0,462.0,0.8,32.6,670.0,633.44,442.75
2018,7,28,12,45,215.5,462.5,0.9,32.7,667.5,642.35,448.98
2018,7,28,13,0,213.0,463.0,1.0,32.8,665.0,650.42,454.99
2018,7,28,13,15,318.5,415.5,1.05,32.8,713.0,719.22,503.12
2018,7,28,13,30,424.0,368.0,1.1,32.8,761.0,790.67,551.64
2018,7,28,13,45,574.0,285.5,1.15,32.85,805.0,864.83,602.74
2018,7,28,14,0,724.0,203.0,1.2,32.9,849.0,936.64,649.64
2018,7,28,14,15,528.0,281.5,1.2,32.8,745.0,829.52,580.5
2018,7,28,14,30,332.0,360.0,1.2,32.7,641.0,712.71,502.71
2018,7,28,14,45,350.0,328.0,1.15,32.6,614.0,699.19,496.62
2018,7,28,15,0,368.0,296.0,1.1,32.5,587.0,696.69,496.49
2018,7,28,15,15,349.5,287.0,1.1,32.35,552.0,655.53,470.74
2018,7,28,15,30,331.0,278.0,1.1,32.2,517.0,626.76,452.97
2018,7,28,15,45,350.0,254.5,1.05,32.05,493.5,615.73,447.6
2018,7,28,16,0,369.0,231.0,1.0,31.9,470.0,617.1,450.11
2018,7,28,16,15,337.0,211.5,0.95,31.75,417.0,545.73,402.57
2018,7,28,16,30,305.0,192.0,0.9,31.6,364.0,489.27,364.62
2018,7,28,16,45,364.0,167.5,0.8,31.4,353.5,518.44,387.44
2018,7,28,17,0,423.0,143.0,0.7,31.2,343.0,527.37,395.44
2018,7,28,17,15,496.5,119.5,0.6,30.9,327.0,542.92,408.22
2018,7,28,17,30,570.0,96.0,0.5,30.6,311.0,557.74,419.64
2018,7,28,17,45,524.5,87.0,0.4,30.25,261.5,493.74,373.72
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,431.95,328.58
2018,7,28,18,15,414.0,67.5,0.3,29.9,166.0,355.93,271.37
2018,7,28,18,30,349.0,57.0,0.3,29.9,120.0,289.79,219.2
2018,7,28,18,45,260.5,43.5,0.2,28.9,82.0,213.24,157.54
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,143.1,89.54
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,55.59,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,12.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,25.0,7.0,2.3,20.1,7.0,6.67,0.0
2018,7,29,5,45,59.0,21.0,2.35,20.3,26.0,17.45,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.5,45.0,28.63,17.72
2018,7,29,6,15,124.5,53.5,2.45,21.05,74.0,42.84,30.96
2018,7,29,6,30,156.0,72.0,2.5,21.6,103.0,56.57,43.26
2018,7,29,6,45,208.0,89.5,2.55,22.2,144.0,69.16,54.3
2018,7,29,7,0,260.0,107.0,2.6,22.8,185.0,81.29,64.66
2018,7,29,7,15,310.5,120.5,2.6,23.55,231.5,90.23,72.0
2018,7,29,7,30,361.0,134.0,2.6,24.3,278.0,91.13,72.34
2018,7,29,7,45,395.5,149.0,2.6,25.0,327.0,113.07,78.46
2018,7,29,8,0,430.0,164.0,2.6,25.7,376.0,150.38,98.98
2018,7,29,8,15,374.5,197.5,2.5,26.35,396.5,200.58,137.66
2018,7,29,8,30,319.0,231.0,2.4,27.0,417.0,237.37,167.97
2018,7,29,8,45,192.0,241.0,2.35,27.6,355.5,242.64,177.02
2018,7,29,9,0,65.0,251.0,2.3,28.2,294.0,233.23,173.59
2018,7,29,9,15,178.0,270.5,2.2,28.6,399.5,286.89,211.5
2018,7,29,9,30,291.0,290.0,2.1,29.0,505.0,351.86,258.28
2018,7,29,9,45,326.5,295.5,2.05,29.45,548.5,390.47,286.66
2018,7,29,10,0,362.0,301.0,2.0,29.9,592.0,432.26,317.14
2018,7,29,10,15,210.5,283.0,1.95,30.15,454.0,356.03,262.54
2018,7,29,10,30,59.0,265.0,1.9,30.4,316.0,273.01,201.01
2018,7,29,10,45,55.5,302.5,1.9,30.65,351.5,307.7,226.11
2018,7,29,11,0,52.0,340.0,1.9,30.9,387.0,342.57,250.54
2018,7,29,11,15,139.5,398.5,1.85,31.05,527.5,459.35,334.15
2018,7,29,11,30,227.0,457.0,1.8,31.2,668.0,586.37,421.52
2018,7,29,11,45,254.5,456.0,1.75,31.35,695.5,619.71,443.26
2018,7,29,12,0,282.0,455.0,1.7,31.5,723.0,656.41,467.62
2018,7,29,12,15,263.0,460.5,1.6,31.55,711.0,660.44,468.94
2018,7,29,12,30,244.0,466.0,1.5,31.6,699.0,662.85,469.37
2018,7,29,12,45,216.5,468.0,1.45,31.65,674.0,648.29,458.9
2018,7,29,13,0,189.0,470.0,1.4,31.7,649.0,634.83,449.21
2018,7,29,13,15,232.5,449.0,1.4,31.7,666.0,663.84,470.13
2018,7,29,13,30,276.0,428.0,1.4,31.7,683.0,701.18,495.91
2018,7,29,13,45,280.5,416.0,1.45,31.7,670.5,702.12,497.33
2018,7,29,14,0,285.0,404.0,1.5,31.7,658.0,701.68,498.23
2018,7,29,14,15,323.5,378.5,1.6,31.6,658.5,718.92,512.48
2018,7,29,14,30,362.0,353.0,1.7,31.5,659.0,734.38,525.5
2018,7,29,14,45,374.5,337.0,1.8,31.35,642.5,732.58,526.62
2018,7,29,15,0,387.0,321.0,1.9,31.2,626.0,728.92,526.7
2018,7,29,15,15,368.5,307.0,2.0,31.0,585.5,695.73,506.48
2018,7,29,15,30,350.0,293.0,2.1,30.8,545.0,661.39,485.35
2018,7,29,15,45,389.0,272.0,2.15,30.6,536.0,671.73,495.66
2018,7,29,16,0,428.0,251.0,2.2,30.4,527.0,692.71,512.69
2018,7,29,16,15,420.0,237.5,2.2,30.05,491.0,663.24,494.34
2018,7,29,16,30,412.0,224.0,2.2,29.7,455.0,619.43,466.36
2018,7,29,16,45,335.0,210.0,2.15,29.35,386.0,530.1,403.49
2018,7,29,17,0,258.0,196.0,2.1,29.0,317.0,444.44,341.63
2018,7,29,17,15,166.5,150.5,2.05,28.5,225.0,299.78,233.71
2018,7,29,17,30,75.0,105.0,2.0,28.0,133.0,173.74,135.3
2018,7,29,17,45,54.0,77.5,1.9,27.55,96.0,124.97,96.76
2018,7,29,18,0,33.0,50.0,1.8,27.1,59.0,70.26,52.41
2018,7,29,18,15,41.5,47.5,1.8,27.1,56.5,79.81,59.97
2018,7,29,18,30,50.0,45.0,1.8,27.1,54.0,82.51,61.36
2018,7,29,18,45,33.5,30.5,1.65,26.2,35.5,55.32,38.32
2018,7,29,19,0,17.0,16.0,1.5,25.3,17.0,27.92,13.04
2018,7,29,19,15,9.0,8.5,1.55,25.15,9.0,11.88,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,1.91,0.0
2018,7,30,5,45,1.0,6.5,1.8,22.55,6.5,6.02,0.0
2018,7,30,6,0,0.0,11.0,1.9,22.6,11.0,10.18,2.56
2018,7,30,6,15,0.0,14.0,1.95,22.7,14.0,12.97,5.38
2018,7,30,6,30,0.0,17.0,2.0,22.8,17.0,15.75,7.96
2018,7,30,6,45,0.0,33.0,2.05,22.95,33.0,30.62,20.95
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,45.53,33.88
2018,7,30,7,15,3.5,81.5,2.15,23.25,83.0,74.65,58.82
2018,7,30,7,30,7.0,114.0,2.2,23.4,117.0,101.78,81.64
2018,7,30,7,45,4.0,109.5,2.3,23.6,111.0,99.45,75.55
2018,7,30,8,0,1.0,105.0,2.4,23.8,105.0,96.49,72.88
2018,7,30,8,15,12.0,146.5,2.4,24.05,153.0,133.61,101.67
2018,7,30,8,30,23.0,188.0,2.4,24.3,201.0,171.61,130.62
2018,7,30,8,45,19.0,200.0,2.4,24.55,211.5,183.27,139.36
2018,7,30,9,0,15.0,212.0,2.4,24.8,222.0,194.5,147.71
2018,7,30,9,15,21.5,242.5,2.4,25.15,258.0,224.4,170.01
2018,7,30,9,30,28.0,273.0,2.4,25.5,294.0,247.75,187.08
2018,7,30,9,45,42.0,305.0,2.35,25.9,338.0,283.68,213.38
2018,7,30,10,0,56.0,337.0,2.3,26.3,382.0,321.44,240.74
2018,7,30,10,15,57.5,349.5,2.3,26.7,397.5,338.27,252.47
2018,7,30,10,30,59.0,362.0,2.3,27.1,413.0,355.29,264.32
2018,7,30,10,45,152.5,372.5,2.25,27.45,508.5,425.25,315.78
2018,7,30,11,0,246.0,383.0,2.2,27.8,604.0,503.95,372.49
2018,7,30,11,15,366.0,356.5,2.2,28.15,693.0,579.86,427.22
2018,7,30,11,30,486.0,330.0,2.2,28.5,782.0,666.87,488.53
2018,7,30,11,45,419.0,367.0,2.15,28.85,760.0,669.64,487.54
2018,7,30,12,0,352.0,404.0,2.1,29.2,738.0,667.35,483.49
2018,7,30,12,15,339.5,420.0,2.1,29.45,743.0,687.95,496.56
2018,7,30,12,30,327.0,436.0,2.1,29.7,748.0,707.4,508.56
2018,7,30,12,45,275.0,436.5,2.1,29.95,698.0,675.24,485.54
2018,7,30,13,0,223.0,437.0,2.1,30.2,648.0,633.96,456.64
2018,7,30,13,15,139.0,387.0,2.15,30.3,518.0,514.33,373.85
2018,7,30,13,30,55.0,337.0,2.2,30.4,388.0,381.24,278.95
2018,7,30,13,45,111.0,371.0,2.2,30.5,471.0,482.6,352.91
2018,7,30,14,0,167.0,405.0,2.2,30.6,554.0,576.89,419.17
2018,7,30,14,15,323.5,334.0,2.25,30.55,611.0,671.78,489.3
2018,7,30,14,30,480.0,263.0,2.3,30.5,668.0,766.37,557.8
2018,7,30,14,45,452.0,272.0,2.3,30.5,641.5,751.06,546.82
2018,7,30,15,0,424.0,281.0,2.3,30.5,615.0,734.32,535.78
2018,7,30,15,15,396.5,284.0,2.3,30.35,584.0,710.44,520.39
2018,7,30,15,30,369.0,287.0,2.3,30.2,553.0,672.35,495.55
2018,7,30,15,45,326.5,278.5,2.3,30.05,503.0,620.66,460.75
2018,7,30,16,0,284.0,270.0,2.3,29.9,453.0,569.38,425.68
2018,7,30,16,15,212.5,254.0,2.25,29.6,385.0,470.27,355.34
2018,7,30,16,30,141.0,238.0,2.2,29.3,317.0,388.21,295.37
2018,7,30,16,45,189.5,209.0,2.15,29.05,304.0,393.76,302.64
2018,7,30,17,0,238.0,180.0,2.1,28.8,291.0,408.53,316.02
2018,7,30,17,15,250.0,159.0,2.0,28.4,263.5,387.17,301.54
2018,7,30,17,30,262.0,138.0,1.9,28.0,236.0,364.0,285.39
2018,7,30,17,45,247.0,117.5,1.75,27.55,198.5,320.93,252.87
2018,7,30,18,0,232.0,97.0,1.6,27.1,161.0,278.17,219.64
2018,7,30,18,15,198.0,78.5,1.6,27.1,125.0,227.09,178.29
2018,7,30,18,30,164.0,60.0,1.6,27.1,89.0,178.35,137.71
2018,7,30,18,45,126.0,43.5,1.5,26.0,61.5,133.22,99.24
2018,7,30,19,0,88.0,27.0,1.4,24.9,34.0,87.77,50.72
2018,7,30,19,15,47.0,14.5,1.45,24.7,18.0,33.49,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.45,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.7,2.0,1.91,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.9,5.0,4.69,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.1,8.0,7.4,0.28
2018,7,31,6,15,0.0,14.0,0.8,23.25,14.0,12.97,5.37
2018,7,31,6,30,0.0,20.0,0.9,23.4,20.0,18.54,10.35
2018,7,31,6,45,0.0,28.5,0.95,23.55,28.5,26.44,17.29
2018,7,31,7,0,0.0,37.0,1.0,23.7,37.0,34.35,24.17
2018,7,31,7,15,0.0,39.5,1.0,23.95,39.5,36.68,26.11
2018,7,31,7,30,0.0,42.0,1.0,24.2,42.0,39.01,28.01
2018,7,31,7,45,0.5,64.0,1.0,24.45,64.0,59.55,43.14
2018,7,31,8,0,1.0,86.0,1.0,24.7,86.0,80.09,59.43
2018,7,31,8,15,1.0,92.5,1.05,24.9,93.0,86.1,63.93
2018,7,31,8,30,1.0,99.0,1.1,25.1,100.0,92.11,68.41
2018,7,31,8,45,0.5,100.5,1.15,25.35,101.0,93.54,69.26
2018,7,31,9,0,0.0,102.0,1.2,25.6,102.0,94.87,70.05
2018,7,31,9,15,0.0,109.0,1.25,25.85,109.0,101.27,74.8
2018,7,31,9,30,0.0,116.0,1.3,26.1,116.0,107.68,79.53
2018,7,31,9,45,3.5,150.0,1.4,26.35,153.0,139.97,104.24
2018,7,31,10,0,7.0,184.0,1.5,26.6,190.0,172.55,128.82
2018,7,31,10,15,7.5,190.5,1.6,26.8,197.0,179.39,133.69
2018,7,31,10,30,8.0,197.0,1.7,27.0,204.0,186.29,138.67
2018,7,31,10,45,6.5,181.0,1.8,27.15,186.5,171.59,127.34
2018,7,31,11,0,5.0,165.0,1.9,27.3,169.0,156.53,115.77
2018,7,31,11,15,11.5,212.5,1.95,27.25,223.0,205.15,152.62
2018,7,31,11,30,18.0,260.0,2.0,27.2,277.0,253.61,188.74
2018,7,31,11,45,29.5,319.5,2.05,27.1,347.5,319.32,237.2
2018,7,31,12,0,41.0,379.0,2.1,27.0,418.0,386.84,286.13
2018,7,31,12,15,54.0,399.5,2.1,26.85,451.0,421.24,310.94
2018,7,31,12,30,67.0,420.0,2.1,26.7,484.0,456.76,336.57
2018,7,31,12,45,58.5,410.0,2.1,26.55,465.5,444.58,327.82
2018,7,31,13,0,50.0,400.0,2.1,26.4,447.0,431.52,318.68
2018,7,31,13,15,88.5,390.5,2.1,26.3,472.5,462.35,342.48
2018,7,31,13,30,127.0,381.0,2.1,26.2,498.0,502.81,372.71
2018,7,31,13,45,272.0,370.0,2.1,26.1,613.5,646.41,477.38
2018,7,31,14,0,417.0,359.0,2.1,26.0,729.0,792.7,579.37
2018,7,31,14,15,354.5,356.5,2.1,26.0,664.5,725.51,532.55
2018,7,31,14,30,292.0,354.0,2.1,26.0,600.0,666.4,492.03
2018,7,31,14,45,214.0,346.0,2.15,26.0,522.5,572.26,426.3
2018,7,31,15,0,136.0,338.0,2.2,26.0,445.0,490.29,367.32
2018,7,31,15,15,80.0,245.0,2.2,26.0,307.0,336.6,255.5
2018,7,31,15,30,24.0,152.0,2.2,26.0,169.0,173.43,131.44
2018,7,31,15,45,12.0,95.0,2.2,25.95,103.5,104.02,77.6
2018,7,31,16,0,0.0,38.0,2.2,25.9,38.0,35.36,22.8
2018,7,31,16,15,8.0,76.0,2.15,25.85,80.5,77.89,57.33
2018,7,31,16,30,16.0,114.0,2.1,25.8,123.0,127.25,97.0
2018,7,31,16,45,26.5,135.5,2.05,25.75,148.5,159.84,123.32
2018,7,31,17,0,37.0,157.0,2.0,25.7,174.0,194.22,150.96
2018,7,31,17,15,42.0,130.5,1.85,25.5,147.5,168.44,131.31
2018,7,31,17,30,47.0,104.0,1.7,25.3,121.0,141.88,110.84
2018,7,31,17,45,57.5,96.5,1.6,25.15,114.0,141.17,110.73
2018,7,31,18,0,68.0,89.0,1.5,25.0,107.0,149.99,117.81
2018,7,31,18,15,55.0,69.0,1.5,25.0,81.5,107.9,83.17
2018,7,31,18,30,42.0,49.0,1.5,25.0,56.0,75.98,56.37
2018,7,31,18,45,33.0,33.5,1.3,24.5,38.0,60.19,42.21
2018,7,31,19,0,24.0,18.0,1.1,24.0,20.0,34.4,15.66
2018,7,31,19,15,13.5,9.5,1.1,23.9,10.5,14.68,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.25,1.0,0.0,0.0
