Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,59.42,45.51
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,64.68,49.93
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,68.83,53.26
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,70.56,54.46
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,108.61,63.99
2018,8,11,8,15,632.0,120.0,0.35,26.15,446.0,149.93,87.82
2018,8,11,8,30,662.0,125.0,0.3,26.5,495.0,194.7,119.82
2018,8,11,8,45,686.0,128.5,0.3,26.85,541.5,240.31,155.59
2018,8,11,9,0,710.0,132.0,0.3,27.2,588.0,288.38,194.3
2018,8,11,9,15,578.0,167.0,0.35,27.45,555.0,313.57,219.95
2018,8,11,9,30,446.0,202.0,0.4,27.7,522.0,327.03,234.98
2018,8,11,9,45,237.0,246.0,0.5,28.0,417.0,305.14,223.03
2018,8,11,10,0,28.0,290.0,0.6,28.3,312.0,267.99,197.05
2018,8,11,10,15,265.0,274.0,0.75,28.45,495.5,372.42,274.1
2018,8,11,10,30,502.0,258.0,0.9,28.6,679.0,506.32,370.34
2018,8,11,10,45,632.5,213.0,1.0,28.75,759.5,573.25,418.48
2018,8,11,11,0,763.0,168.0,1.1,28.9,840.0,652.47,474.99
2018,8,11,11,15,720.5,189.0,1.15,29.05,834.0,674.37,489.51
2018,8,11,11,30,678.0,210.0,1.2,29.2,828.0,693.31,502.1
2018,8,11,11,45,575.0,258.5,1.3,29.3,787.0,685.92,496.19
2018,8,11,12,0,472.0,307.0,1.4,29.4,746.0,672.2,485.77
2018,8,11,12,15,568.5,269.0,1.4,29.4,799.0,736.95,531.33
2018,8,11,12,30,665.0,231.0,1.4,29.4,852.0,805.66,578.0
2018,8,11,12,45,725.5,202.5,1.45,29.45,876.5,852.81,608.7
2018,8,11,13,0,786.0,174.0,1.5,29.5,901.0,895.97,636.27
2018,8,11,13,15,710.0,206.0,1.55,29.4,856.0,878.99,626.18
2018,8,11,13,30,634.0,238.0,1.6,29.3,811.0,854.37,611.42
2018,8,11,13,45,544.5,254.5,1.6,29.2,738.5,797.27,573.81
2018,8,11,14,0,455.0,271.0,1.6,29.1,666.0,733.91,531.7
2018,8,11,14,15,292.5,277.5,1.65,28.95,528.5,578.06,425.01
2018,8,11,14,30,130.0,284.0,1.7,28.8,391.0,420.42,312.01
2018,8,11,14,45,98.0,280.0,1.75,28.7,358.5,387.72,289.08
2018,8,11,15,0,66.0,276.0,1.8,28.6,326.0,342.23,255.89
2018,8,11,15,15,45.5,233.0,1.75,28.45,266.5,278.19,209.01
2018,8,11,15,30,25.0,190.0,1.7,28.3,207.0,214.18,161.17
2018,8,11,15,45,30.5,184.5,1.7,28.15,204.0,214.22,162.15
2018,8,11,16,0,36.0,179.0,1.7,28.0,201.0,214.05,162.8
2018,8,11,16,15,36.5,167.0,1.6,27.85,188.0,202.13,154.25
2018,8,11,16,30,37.0,155.0,1.5,27.7,175.0,190.04,145.54
2018,8,11,16,45,18.5,111.5,1.45,27.55,121.5,127.19,96.53
2018,8,11,17,0,0.0,68.0,1.4,27.4,68.0,63.27,45.5
2018,8,11,17,15,0.0,64.5,1.3,27.05,64.5,59.99,43.16
2018,8,11,17,30,0.0,61.0,1.2,26.7,61.0,56.72,40.69
2018,8,11,17,45,0.0,43.0,1.05,26.35,43.0,39.94,27.12
2018,8,11,18,0,0.0,25.0,0.9,26.0,25.0,23.18,13.4
2018,8,11,18,15,0.0,18.5,0.9,26.0,18.5,17.14,8.33
2018,8,11,18,30,0.0,12.0,0.9,26.0,12.0,11.11,3.24
2018,8,11,18,45,0.0,8.0,0.75,25.0,8.0,7.4,0.0
2018,8,11,19,0,0.0,4.0,0.6,24.0,4.0,3.81,0.0
2018,8,11,19,15,0.0,2.0,0.6,23.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,14.0,1.15,20.65,19.0,13.34,0.0
2018,8,12,6,0,139.0,27.0,1.3,21.1,37.0,21.36,7.07
2018,8,12,6,15,228.0,41.5,1.3,21.5,73.5,32.18,21.25
2018,8,12,6,30,317.0,56.0,1.3,21.9,110.0,42.55,30.86
2018,8,12,6,45,383.0,67.5,1.25,22.35,155.5,50.09,37.72
2018,8,12,7,0,449.0,79.0,1.2,22.8,201.0,57.29,44.03
2018,8,12,7,15,476.5,91.0,1.05,23.5,245.5,64.39,49.99
2018,8,12,7,30,504.0,103.0,0.9,24.2,290.0,71.07,55.42
2018,8,12,7,45,558.5,107.5,0.8,24.95,344.0,70.31,54.41
2018,8,12,8,0,613.0,112.0,0.7,25.7,398.0,105.43,61.75
2018,8,12,8,15,629.0,121.0,0.7,26.15,443.5,148.94,87.54
2018,8,12,8,30,645.0,130.0,0.7,26.6,489.0,194.42,120.68
2018,8,12,8,45,677.5,131.5,0.65,27.05,538.5,239.38,155.62
2018,8,12,9,0,710.0,133.0,0.6,27.5,588.0,287.73,194.3
2018,8,12,9,15,722.0,139.0,0.6,27.8,629.0,336.22,233.87
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,385.58,273.33
2018,8,12,9,45,736.5,153.5,0.6,28.4,704.5,433.62,310.87
2018,8,12,10,0,739.0,162.0,0.6,28.7,739.0,481.27,346.9
2018,8,12,10,15,742.5,168.0,0.6,28.85,768.5,530.26,382.82
2018,8,12,10,30,746.0,174.0,0.6,29.0,798.0,574.56,414.51
2018,8,12,10,45,716.5,198.0,0.6,29.15,812.0,611.02,439.65
2018,8,12,11,0,687.0,222.0,0.6,29.3,826.0,646.92,463.54
2018,8,12,11,15,559.0,301.0,0.6,29.4,799.0,660.26,470.04
2018,8,12,11,30,431.0,380.0,0.6,29.5,772.0,661.7,468.3
2018,8,12,11,45,452.5,364.5,0.65,29.6,780.5,686.54,485.79
2018,8,12,12,0,474.0,349.0,0.7,29.7,789.0,711.27,502.87
2018,8,12,12,15,441.0,370.0,0.7,29.75,780.0,723.5,509.72
2018,8,12,12,30,408.0,391.0,0.7,29.8,771.0,733.06,514.89
2018,8,12,12,45,396.0,392.0,0.75,29.85,759.0,740.1,519.86
2018,8,12,13,0,384.0,393.0,0.8,29.9,747.0,740.09,520.49
2018,8,12,13,15,425.0,366.5,0.8,29.95,753.5,770.99,541.61
2018,8,12,13,30,466.0,340.0,0.8,30.0,760.0,795.49,558.39
2018,8,12,13,45,555.0,286.5,0.85,30.0,775.5,836.42,587.87
2018,8,12,14,0,644.0,233.0,0.9,30.0,791.0,878.57,617.76
2018,8,12,14,15,642.0,225.5,0.9,29.95,766.5,875.48,616.28
2018,8,12,14,30,640.0,218.0,0.9,29.9,742.0,869.7,613.7
2018,8,12,14,45,611.0,217.0,0.9,29.9,700.0,842.24,597.27
2018,8,12,15,0,582.0,216.0,0.9,29.9,658.0,812.58,579.39
2018,8,12,15,15,427.0,230.0,0.85,29.75,545.0,673.94,487.63
2018,8,12,15,30,272.0,244.0,0.8,29.6,432.0,528.31,388.25
2018,8,12,15,45,143.0,170.5,0.7,29.5,269.0,325.07,244.09
2018,8,12,16,0,14.0,97.0,0.6,29.4,106.0,107.66,79.01
2018,8,12,16,15,68.0,145.0,0.6,29.2,181.5,216.36,164.97
2018,8,12,16,30,122.0,193.0,0.6,29.0,257.0,317.99,242.05
2018,8,12,16,45,77.5,157.5,0.6,28.8,196.5,227.07,173.44
2018,8,12,17,0,33.0,122.0,0.6,28.6,136.0,151.27,115.12
2018,8,12,17,15,18.0,90.5,0.65,28.15,98.0,104.86,79.09
2018,8,12,17,30,3.0,59.0,0.7,27.7,60.0,56.97,40.74
2018,8,12,17,45,2.0,39.0,0.7,27.2,39.5,37.54,25.12
2018,8,12,18,0,1.0,19.0,0.7,26.7,19.0,18.23,9.32
2018,8,12,18,15,0.5,12.5,0.7,26.7,12.5,11.86,4.01
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.55,0.0
2018,8,12,18,45,1.5,4.5,0.65,25.75,4.5,4.94,0.0
2018,8,12,19,0,3.0,3.0,0.6,24.8,3.0,4.17,0.0
2018,8,12,19,15,1.5,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.5,14.0,1.15,19.4,18.0,13.34,0.0
2018,8,13,6,0,120.0,27.0,1.3,19.7,35.0,21.4,6.18
2018,8,13,6,15,207.5,43.0,1.35,20.0,71.5,33.45,22.38
2018,8,13,6,30,295.0,59.0,1.4,20.3,108.0,44.97,33.13
2018,8,13,6,45,366.0,71.5,1.4,20.55,154.5,53.23,40.71
2018,8,13,7,0,437.0,84.0,1.4,20.8,201.0,61.1,47.7
2018,8,13,7,15,489.5,92.5,1.45,21.35,251.0,65.61,51.51
2018,8,13,7,30,542.0,101.0,1.5,21.9,301.0,69.23,54.4
2018,8,13,7,45,582.0,107.5,1.55,22.4,352.0,70.58,55.26
2018,8,13,8,0,622.0,114.0,1.6,22.9,403.0,105.99,63.33
2018,8,13,8,15,651.5,119.0,1.55,23.35,452.5,148.31,87.56
2018,8,13,8,30,681.0,124.0,1.5,23.8,502.0,194.04,120.75
2018,8,13,8,45,704.5,128.0,1.45,24.25,549.5,240.97,158.39
2018,8,13,9,0,728.0,132.0,1.4,24.7,597.0,290.3,199.17
2018,8,13,9,15,746.0,135.0,1.35,25.05,640.0,339.31,240.01
2018,8,13,9,30,764.0,138.0,1.3,25.4,683.0,394.31,284.54
2018,8,13,9,45,778.5,139.5,1.2,25.8,721.0,442.7,322.94
2018,8,13,10,0,793.0,141.0,1.1,26.2,759.0,491.72,360.49
2018,8,13,10,15,792.0,147.0,1.05,26.45,786.0,536.9,394.45
2018,8,13,10,30,791.0,153.0,1.0,26.7,813.0,580.87,426.36
2018,8,13,10,45,714.5,189.5,0.95,27.0,799.5,601.4,440.29
2018,8,13,11,0,638.0,226.0,0.9,27.3,786.0,617.25,450.17
2018,8,13,11,15,558.0,272.5,0.95,27.5,769.5,632.35,459.67
2018,8,13,11,30,478.0,319.0,1.0,27.7,753.0,642.44,465.2
2018,8,13,11,45,418.5,349.5,1.0,27.85,732.5,646.47,466.58
2018,8,13,12,0,359.0,380.0,1.0,28.0,712.0,645.12,464.19
2018,8,13,12,15,351.0,386.5,1.05,28.1,712.0,660.93,474.98
2018,8,13,12,30,343.0,393.0,1.1,28.2,712.0,675.47,484.7
2018,8,13,12,45,396.5,369.0,1.2,28.3,736.0,718.49,515.32
2018,8,13,13,0,450.0,345.0,1.3,28.4,760.0,758.72,543.77
2018,8,13,13,15,460.5,330.5,1.35,28.4,749.5,768.14,550.91
2018,8,13,13,30,471.0,316.0,1.4,28.4,739.0,775.68,557.22
2018,8,13,13,45,617.5,245.5,1.45,28.45,787.0,856.01,614.19
2018,8,13,14,0,764.0,175.0,1.5,28.5,835.0,926.99,660.49
2018,8,13,14,15,775.5,164.0,1.5,28.45,815.0,932.71,664.23
2018,8,13,14,30,787.0,153.0,1.5,28.4,795.0,935.27,666.85
2018,8,13,14,45,776.5,150.0,1.5,28.3,761.0,922.12,659.85
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,906.13,651.3
2018,8,13,15,15,752.5,143.5,1.45,28.1,688.0,884.06,638.3
2018,8,13,15,30,739.0,140.0,1.4,28.0,649.0,864.41,626.97
2018,8,13,15,45,721.5,135.5,1.4,27.9,604.5,832.96,608.53
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,799.55,588.76
2018,8,13,16,15,680.5,126.0,1.3,27.75,512.5,758.64,562.59
2018,8,13,16,30,657.0,121.0,1.2,27.7,465.0,716.56,535.41
2018,8,13,16,45,625.5,115.0,1.1,27.6,415.0,665.93,502.06
2018,8,13,17,0,594.0,109.0,1.0,27.5,365.0,615.19,468.07
2018,8,13,17,15,552.5,101.0,0.9,27.1,314.0,554.92,426.16
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,495.92,383.8
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,422.91,329.8
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,358.75,280.16
2018,8,13,18,15,320.0,59.0,0.7,25.9,121.5,280.31,217.25
2018,8,13,18,30,241.0,45.0,0.7,25.9,77.0,208.88,157.65
2018,8,13,18,45,152.0,29.0,0.65,25.05,46.0,134.68,85.38
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,39.7,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,53.0,12.0,0.45,19.65,15.5,11.44,0.0
2018,8,14,6,0,106.0,24.0,0.5,19.9,31.0,18.94,3.79
2018,8,14,6,15,192.0,41.0,0.5,20.3,67.5,31.86,20.98
2018,8,14,6,30,278.0,58.0,0.5,20.7,104.0,44.22,32.44
2018,8,14,6,45,346.5,71.5,0.55,21.1,149.5,53.27,40.65
2018,8,14,7,0,415.0,85.0,0.6,21.5,195.0,61.89,48.24
2018,8,14,7,15,466.5,94.5,0.7,22.2,244.5,67.09,52.59
2018,8,14,7,30,518.0,104.0,0.8,22.9,294.0,72.02,56.54
2018,8,14,7,45,557.0,111.5,0.9,23.55,344.0,73.85,57.76
2018,8,14,8,0,596.0,119.0,1.0,24.2,394.0,107.18,65.16
2018,8,14,8,15,626.0,124.5,1.1,24.7,443.5,148.5,88.31
2018,8,14,8,30,656.0,130.0,1.2,25.2,493.0,193.31,120.35
2018,8,14,8,45,680.0,134.0,1.25,25.65,539.5,239.01,156.6
2018,8,14,9,0,704.0,138.0,1.3,26.1,586.0,287.21,196.14
2018,8,14,9,15,725.0,140.0,1.35,26.4,629.5,335.16,235.95
2018,8,14,9,30,746.0,142.0,1.4,26.7,673.0,389.61,280.05
2018,8,14,9,45,765.0,141.0,1.4,27.0,711.5,436.9,317.99
2018,8,14,10,0,784.0,140.0,1.4,27.3,750.0,485.28,355.75
2018,8,14,10,15,794.0,142.0,1.45,27.5,781.5,532.36,391.91
2018,8,14,10,30,804.0,144.0,1.5,27.7,813.0,579.21,426.93
2018,8,14,10,45,812.0,145.0,1.55,27.85,838.5,623.53,459.43
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,667.02,490.6
2018,8,14,11,15,826.5,146.0,1.6,28.15,882.5,707.55,518.75
2018,8,14,11,30,833.0,146.0,1.6,28.3,901.0,745.61,544.57
2018,8,14,11,45,838.5,144.5,1.65,28.4,912.0,780.25,567.1
2018,8,14,12,0,844.0,143.0,1.7,28.5,923.0,813.07,588.34
2018,8,14,12,15,825.5,154.5,1.7,28.55,919.0,839.81,605.19
2018,8,14,12,30,807.0,166.0,1.7,28.6,915.0,860.62,618.24
2018,8,14,12,45,764.5,187.5,1.7,28.7,894.0,866.63,621.74
2018,8,14,13,0,722.0,209.0,1.7,28.8,873.0,872.87,625.64
2018,8,14,13,15,760.5,188.0,1.7,28.8,878.0,900.42,643.5
2018,8,14,13,30,799.0,167.0,1.7,28.8,883.0,930.02,662.44
2018,8,14,13,45,784.5,169.0,1.7,28.85,858.5,930.29,662.72
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,927.47,661.48
2018,8,14,14,15,772.5,163.5,1.7,28.85,810.5,928.12,662.86
2018,8,14,14,30,775.0,156.0,1.7,28.8,787.0,925.7,662.39
2018,8,14,14,45,765.0,152.5,1.65,28.75,753.0,912.54,654.65
2018,8,14,15,0,755.0,149.0,1.6,28.7,719.0,896.56,645.32
2018,8,14,15,15,593.5,187.5,1.55,28.6,620.5,787.71,575.54
2018,8,14,15,30,432.0,226.0,1.5,28.5,522.0,669.85,494.97
2018,8,14,15,45,341.5,234.5,1.5,28.45,458.5,578.24,432.26
2018,8,14,16,0,251.0,243.0,1.5,28.4,395.0,504.27,379.58
2018,8,14,16,15,447.0,182.5,1.4,28.3,426.0,614.71,463.86
2018,8,14,16,30,643.0,122.0,1.3,28.2,457.0,704.67,528.8
2018,8,14,16,45,513.0,129.5,1.2,28.15,379.0,584.23,444.26
2018,8,14,17,0,383.0,137.0,1.1,28.1,301.0,478.27,367.56
2018,8,14,17,15,199.5,102.5,1.05,27.6,187.0,274.44,214.99
2018,8,14,17,30,16.0,68.0,1.0,27.1,73.0,78.93,58.7
2018,8,14,17,45,8.0,41.0,0.9,26.6,43.5,43.35,30.06
2018,8,14,18,0,0.0,14.0,0.8,26.1,14.0,12.97,5.0
2018,8,14,18,15,0.0,10.5,0.8,26.1,10.5,9.72,2.26
2018,8,14,18,30,0.0,7.0,0.8,26.1,7.0,6.48,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.25,4.5,4.16,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.91,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,51.0,12.0,1.35,20.1,15.0,11.44,0.0
2018,8,15,6,0,102.0,24.0,1.5,20.5,30.0,19.86,2.86
2018,8,15,6,15,188.5,41.0,1.55,20.85,66.5,31.92,20.84
2018,8,15,6,30,275.0,58.0,1.6,21.2,103.0,44.3,32.35
2018,8,15,6,45,334.5,72.0,1.65,21.55,146.5,53.72,40.92
2018,8,15,7,0,394.0,86.0,1.7,21.9,190.0,62.69,48.84
2018,8,15,7,15,444.0,97.0,1.5,22.55,239.0,68.96,54.13
2018,8,15,7,30,494.0,108.0,1.3,23.2,288.0,74.89,58.94
2018,8,15,7,45,508.5,121.0,1.15,23.85,331.5,81.73,64.39
2018,8,15,8,0,523.0,134.0,1.0,24.5,375.0,114.91,73.73
2018,8,15,8,15,566.5,139.5,0.9,25.1,428.0,153.07,94.23
2018,8,15,8,30,610.0,145.0,0.8,25.7,481.0,196.67,124.28
2018,8,15,8,45,648.0,146.5,0.7,26.35,532.0,240.79,157.86
2018,8,15,9,0,686.0,148.0,0.6,27.0,583.0,288.98,195.76
2018,8,15,9,15,698.0,154.5,0.5,27.15,624.0,336.8,234.46
2018,8,15,9,30,710.0,161.0,0.4,27.3,665.0,385.53,272.94
2018,8,15,9,45,617.5,212.0,0.25,27.5,667.5,427.9,305.9
2018,8,15,10,0,525.0,263.0,0.1,27.7,670.0,461.71,330.56
2018,8,15,10,15,571.0,254.0,0.2,27.8,713.5,507.76,364.46
2018,8,15,10,30,617.0,245.0,0.3,27.9,757.0,555.49,399.14
2018,8,15,10,45,641.0,240.5,0.35,27.95,787.0,598.08,429.34
2018,8,15,11,0,665.0,236.0,0.4,28.0,817.0,641.61,459.7
2018,8,15,11,15,531.0,309.5,0.5,28.05,779.5,645.76,461.46
2018,8,15,11,30,397.0,383.0,0.6,28.1,742.0,637.64,454.83
2018,8,15,11,45,375.0,399.0,0.7,28.1,741.0,656.05,467.9
2018,8,15,12,0,353.0,415.0,0.8,28.1,740.0,671.28,478.44
2018,8,15,12,15,409.5,391.0,0.8,28.25,769.5,714.67,507.91
2018,8,15,12,30,466.0,367.0,0.8,28.4,799.0,759.07,537.4
2018,8,15,12,45,482.0,355.0,0.85,28.55,799.5,779.65,551.22
2018,8,15,13,0,498.0,343.0,0.9,28.7,800.0,798.9,564.48
2018,8,15,13,15,313.0,375.5,0.9,28.8,661.0,668.23,476.15
2018,8,15,13,30,128.0,408.0,0.9,28.9,522.0,529.25,379.89
2018,8,15,13,45,147.5,408.5,0.95,29.05,537.0,554.11,398.95
2018,8,15,14,0,167.0,409.0,1.0,29.2,552.0,578.85,416.5
2018,8,15,14,15,214.0,393.5,1.05,29.25,571.0,612.66,441.32
2018,8,15,14,30,261.0,378.0,1.1,29.3,590.0,657.85,473.34
2018,8,15,14,45,255.5,359.0,1.1,29.35,559.0,636.01,459.21
2018,8,15,15,0,250.0,340.0,1.1,29.4,528.0,612.78,444.74
2018,8,15,15,15,340.5,296.0,1.1,29.3,537.0,650.12,474.19
2018,8,15,15,30,431.0,252.0,1.1,29.2,546.0,696.9,508.92
2018,8,15,15,45,387.5,246.0,1.1,29.1,497.0,632.55,466.06
2018,8,15,16,0,344.0,240.0,1.1,29.0,448.0,582.67,432.96
2018,8,15,16,15,386.5,208.0,1.0,28.95,423.0,576.85,431.4
2018,8,15,16,30,429.0,176.0,0.9,28.9,398.0,581.58,436.33
2018,8,15,16,45,446.0,155.5,0.85,28.8,364.5,560.59,423.2
2018,8,15,17,0,463.0,135.0,0.8,28.7,331.0,536.75,407.97
2018,8,15,17,15,451.0,120.5,0.75,28.3,290.0,496.07,380.07
2018,8,15,17,30,439.0,106.0,0.7,27.9,249.0,454.93,350.96
2018,8,15,17,45,371.0,93.0,0.65,27.5,198.5,378.68,293.93
2018,8,15,18,0,303.0,80.0,0.6,27.1,148.0,307.34,238.66
2018,8,15,18,15,238.5,63.0,0.6,27.1,107.5,238.27,183.07
2018,8,15,18,30,174.0,46.0,0.6,27.1,67.0,164.81,122.4
2018,8,15,18,45,105.0,28.5,0.6,26.4,39.5,100.12,55.01
2018,8,15,19,0,36.0,11.0,0.6,25.7,12.0,25.89,0.0
2018,8,15,19,15,18.0,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,10.48,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,18.28,0.65
2018,8,16,6,15,157.5,40.5,0.7,22.65,62.0,32.89,21.38
2018,8,16,6,30,236.0,59.0,0.8,23.0,97.0,45.12,32.78
2018,8,16,6,45,303.0,74.0,0.9,23.35,141.5,55.31,41.95
2018,8,16,7,0,370.0,89.0,1.0,23.7,186.0,65.01,50.44
2018,8,16,7,15,421.5,100.5,1.1,24.35,234.5,71.58,55.94
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,77.8,60.96
2018,8,16,7,45,512.5,120.5,1.35,25.65,332.5,81.51,63.73
2018,8,16,8,0,552.0,129.0,1.5,26.3,382.0,110.47,69.51
2018,8,16,8,15,582.0,136.0,1.65,26.8,430.5,150.48,91.35
2018,8,16,8,30,612.0,143.0,1.8,27.3,479.0,194.03,121.93
2018,8,16,8,45,635.0,149.0,1.9,27.8,525.0,238.74,156.93
2018,8,16,9,0,658.0,155.0,2.0,28.3,571.0,285.9,195.24
2018,8,16,9,15,680.5,156.5,2.0,28.6,613.5,331.57,232.86
2018,8,16,9,30,703.0,158.0,2.0,28.9,656.0,379.21,271.63
2018,8,16,9,45,722.5,158.5,2.05,29.15,694.5,426.54,309.68
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,475.06,347.75
2018,8,16,10,15,752.0,161.0,2.05,29.6,764.0,524.27,385.05
2018,8,16,10,30,762.0,163.0,2.0,29.8,795.0,569.33,418.44
2018,8,16,10,45,769.5,165.0,2.0,30.0,819.5,612.53,449.83
2018,8,16,11,0,777.0,167.0,2.0,30.2,844.0,654.98,479.92
2018,8,16,11,15,782.0,168.5,1.95,30.4,862.0,694.31,506.9
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,732.32,532.35
2018,8,16,11,45,790.0,170.5,1.9,30.75,890.0,766.4,554.97
2018,8,16,12,0,793.0,171.0,1.9,30.9,900.0,798.67,575.33
2018,8,16,12,15,750.0,195.0,1.85,30.95,886.0,812.66,583.51
2018,8,16,12,30,707.0,219.0,1.8,31.0,872.0,825.71,591.26
2018,8,16,12,45,587.5,277.0,1.75,31.1,817.5,797.69,569.79
2018,8,16,13,0,468.0,335.0,1.7,31.2,763.0,763.45,544.31
2018,8,16,13,15,617.5,256.0,1.65,31.25,812.0,838.53,597.23
2018,8,16,13,30,767.0,177.0,1.6,31.3,861.0,907.8,641.54
2018,8,16,13,45,770.5,170.5,1.55,31.3,844.0,916.2,646.01
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,921.66,649.38
2018,8,16,14,15,767.0,161.5,1.45,31.25,800.5,918.28,647.5
2018,8,16,14,30,760.0,159.0,1.4,31.2,774.0,911.96,643.99
2018,8,16,14,45,750.0,155.5,1.35,31.15,740.5,898.83,636.35
2018,8,16,15,0,740.0,152.0,1.3,31.1,707.0,887.81,630.22
2018,8,16,15,15,726.5,148.0,1.25,31.0,668.0,865.62,617.21
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,841.02,602.81
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,810.01,584.16
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,777.11,564.24
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,736.23,538.9
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,694.24,512.55
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,644.05,480.16
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,593.74,446.71
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,533.3,405.47
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,470.02,360.8
2018,8,16,17,45,425.0,83.5,0.75,28.95,202.0,401.0,309.81
2018,8,16,18,0,366.0,73.0,0.7,28.4,154.0,336.12,259.75
2018,8,16,18,15,283.5,59.0,0.7,28.4,111.5,258.0,197.2
2018,8,16,18,30,201.0,45.0,0.7,28.4,69.0,187.56,138.28
2018,8,16,18,45,118.0,27.5,0.75,27.45,40.0,103.92,51.5
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,24.41,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,31.5,10.5,1.25,22.5,12.5,10.01,0.0
2018,8,17,6,0,63.0,21.0,1.4,22.9,25.0,17.47,0.0
2018,8,17,6,15,133.5,40.0,1.55,23.35,58.0,32.47,20.81
2018,8,17,6,30,204.0,59.0,1.7,23.8,91.0,47.02,34.2
2018,8,17,6,45,284.0,74.0,1.85,24.25,137.0,55.36,41.8
2018,8,17,7,0,364.0,89.0,2.0,24.7,183.0,65.09,50.3
2018,8,17,7,15,408.5,100.5,2.1,25.2,229.0,71.65,55.82
2018,8,17,7,30,453.0,112.0,2.2,25.7,275.0,77.84,60.86
2018,8,17,7,45,483.0,123.5,2.3,26.25,322.0,83.61,65.39
2018,8,17,8,0,513.0,135.0,2.4,26.8,369.0,112.59,72.63
2018,8,17,8,15,548.0,142.0,2.5,27.2,418.5,151.69,93.82
2018,8,17,8,30,583.0,149.0,2.6,27.6,468.0,193.18,122.56
2018,8,17,8,45,605.5,156.5,2.7,28.05,514.0,237.4,157.15
2018,8,17,9,0,628.0,164.0,2.8,28.5,560.0,284.07,195.06
2018,8,17,9,15,659.0,164.5,2.85,28.7,606.0,329.99,232.81
2018,8,17,9,30,690.0,165.0,2.9,28.9,652.0,378.83,272.66
2018,8,17,9,45,666.0,185.0,3.0,29.15,676.5,423.49,309.35
2018,8,17,10,0,642.0,205.0,3.1,29.4,701.0,465.36,342.8
2018,8,17,10,15,640.0,215.5,3.15,29.55,727.0,507.72,375.62
2018,8,17,10,30,638.0,226.0,3.2,29.7,753.0,549.18,406.93
2018,8,17,10,45,601.0,253.5,3.25,29.9,762.5,582.96,431.51
2018,8,17,11,0,564.0,281.0,3.3,30.1,772.0,614.31,453.6
2018,8,17,11,15,484.0,330.0,3.35,30.2,757.5,629.47,463.18
2018,8,17,11,30,404.0,379.0,3.4,30.3,743.0,638.16,467.79
2018,8,17,11,45,347.0,409.0,3.45,30.45,724.0,642.55,469.61
2018,8,17,12,0,290.0,439.0,3.5,30.6,705.0,641.9,467.75
2018,8,17,12,15,291.5,436.5,3.5,30.6,704.5,656.2,477.88
2018,8,17,12,30,293.0,434.0,3.5,30.6,704.0,669.63,487.33
2018,8,17,12,45,310.0,426.5,3.55,30.65,710.5,690.93,502.64
2018,8,17,13,0,327.0,419.0,3.6,30.7,717.0,711.68,517.54
2018,8,17,13,15,361.5,399.5,3.6,30.7,724.5,735.76,535.27
2018,8,17,13,30,396.0,380.0,3.6,30.7,732.0,758.95,552.4
2018,8,17,13,45,386.5,372.0,3.6,30.65,709.0,751.25,547.67
2018,8,17,14,0,377.0,364.0,3.6,30.6,686.0,741.68,541.9
2018,8,17,14,15,415.5,335.0,3.6,30.55,679.0,764.55,559.51
2018,8,17,14,30,454.0,306.0,3.6,30.5,672.0,775.79,569.34
2018,8,17,14,45,416.5,307.5,3.6,30.4,632.0,744.29,548.11
2018,8,17,15,0,379.0,309.0,3.6,30.3,592.0,699.45,518.04
2018,8,17,15,15,286.5,306.5,3.5,30.2,513.5,610.53,455.01
2018,8,17,15,30,194.0,304.0,3.4,30.1,435.0,509.04,381.94
2018,8,17,15,45,289.5,265.0,3.35,29.95,445.5,564.91,426.53
2018,8,17,16,0,385.0,226.0,3.3,29.8,456.0,601.23,456.38
2018,8,17,16,15,449.0,188.5,3.15,29.55,434.5,620.68,473.06
2018,8,17,16,30,513.0,151.0,3.0,29.3,413.0,620.03,475.72
2018,8,17,16,45,452.5,145.0,2.8,29.1,357.5,551.38,426.02
2018,8,17,17,0,392.0,139.0,2.6,28.9,302.0,485.16,377.42
2018,8,17,17,15,409.5,117.5,2.4,28.4,267.0,460.07,360.49
2018,8,17,17,30,427.0,96.0,2.2,27.9,232.0,432.03,340.29
2018,8,17,17,45,405.5,80.5,2.0,27.45,190.5,383.42,302.6
2018,8,17,18,0,384.0,65.0,1.8,27.0,149.0,335.52,263.9
2018,8,17,18,15,307.5,53.0,1.8,27.0,108.5,262.67,203.61
2018,8,17,18,30,231.0,41.0,1.8,27.0,68.0,197.13,146.62
2018,8,17,18,45,138.5,25.5,1.7,26.15,39.5,117.25,50.77
2018,8,17,19,0,46.0,10.0,1.6,25.3,11.0,28.96,0.0
2018,8,17,19,15,23.0,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,16.5,6.0,2.1,22.6,7.0,5.72,0.0
2018,8,18,6,0,33.0,12.0,2.2,22.8,14.0,10.25,0.0
2018,8,18,6,15,16.5,10.5,2.35,23.1,11.5,9.79,2.31
2018,8,18,6,30,0.0,9.0,2.5,23.4,9.0,8.33,1.43
2018,8,18,6,45,0.0,13.5,2.6,23.7,13.5,12.5,5.13
2018,8,18,7,0,0.0,18.0,2.7,24.0,18.0,16.68,8.8
2018,8,18,7,15,0.0,47.5,2.75,24.35,47.5,44.13,32.49
2018,8,18,7,30,0.0,77.0,2.8,24.7,77.0,71.03,55.36
2018,8,18,7,45,25.5,120.5,2.85,25.0,132.0,102.34,81.58
2018,8,18,8,0,51.0,164.0,2.9,25.3,187.0,137.01,103.87
2018,8,18,8,15,44.0,184.5,2.9,25.55,206.0,157.08,118.65
2018,8,18,8,30,37.0,205.0,2.9,25.8,225.0,176.61,133.52
2018,8,18,8,45,27.0,210.0,2.9,26.0,225.5,183.55,138.84
2018,8,18,9,0,17.0,215.0,2.9,26.2,226.0,195.81,148.27
2018,8,18,9,15,21.5,238.5,2.85,26.45,253.0,219.17,165.6
2018,8,18,9,30,26.0,262.0,2.8,26.7,280.0,235.9,177.75
2018,8,18,9,45,54.5,304.0,2.8,26.9,345.0,285.14,214.16
2018,8,18,10,0,83.0,346.0,2.8,27.1,410.0,337.84,252.8
2018,8,18,10,15,56.5,327.0,2.75,27.25,371.5,316.35,236.54
2018,8,18,10,30,30.0,308.0,2.7,27.4,333.0,291.1,217.43
2018,8,18,10,45,22.5,284.5,2.6,27.55,303.5,270.04,201.48
2018,8,18,11,0,15.0,261.0,2.5,27.7,274.0,249.83,186.08
2018,8,18,11,15,14.5,257.5,2.5,27.75,270.5,247.73,184.42
2018,8,18,11,30,14.0,254.0,2.5,27.8,267.0,245.47,182.61
2018,8,18,11,45,14.5,255.0,2.5,27.8,268.5,247.96,184.42
2018,8,18,12,0,15.0,256.0,2.5,27.8,270.0,250.44,186.24
2018,8,18,12,15,48.0,330.0,2.5,27.7,374.0,350.18,260.56
2018,8,18,12,30,81.0,404.0,2.5,27.6,478.0,452.3,334.49
2018,8,18,12,45,98.5,424.0,2.5,27.5,514.0,492.3,363.02
2018,8,18,13,0,116.0,444.0,2.5,27.4,550.0,539.96,396.95
2018,8,18,13,15,119.5,429.5,2.5,27.15,537.0,536.04,394.85
2018,8,18,13,30,123.0,415.0,2.5,26.9,524.0,531.29,392.52
2018,8,18,13,45,78.5,315.5,2.45,26.65,384.5,383.92,287.26
2018,8,18,14,0,34.0,216.0,2.4,26.4,245.0,243.66,183.48
2018,8,18,14,15,17.0,145.0,2.35,26.2,159.5,157.45,118.12
2018,8,18,14,30,0.0,74.0,2.3,26.0,74.0,69.08,49.07
2018,8,18,14,45,1.0,96.0,2.3,25.75,96.5,90.65,66.31
2018,8,18,15,0,2.0,118.0,2.3,25.5,119.0,112.61,83.77
2018,8,18,15,15,14.0,157.0,2.2,25.4,166.5,161.89,122.9
2018,8,18,15,30,26.0,196.0,2.1,25.3,214.0,221.67,169.68
2018,8,18,15,45,145.5,220.5,2.05,25.2,308.5,370.17,286.71
2018,8,18,16,0,265.0,245.0,2.0,25.1,403.0,517.5,398.09
2018,8,18,16,15,198.5,218.0,1.9,25.05,330.5,412.43,319.62
2018,8,18,16,30,132.0,191.0,1.8,25.0,258.0,323.58,252.46
2018,8,18,16,45,66.0,125.5,1.7,25.0,159.0,180.97,141.61
2018,8,18,17,0,0.0,60.0,1.6,25.0,60.0,55.79,39.96
2018,8,18,17,15,0.0,48.5,1.45,24.85,48.5,45.06,31.45
2018,8,18,17,30,0.0,37.0,1.3,24.7,37.0,34.35,22.74
2018,8,18,17,45,2.0,30.5,1.15,24.5,31.0,29.59,18.89
2018,8,18,18,0,4.0,24.0,1.0,24.3,25.0,24.67,14.78
2018,8,18,18,15,4.0,23.0,1.0,24.3,23.5,23.57,13.6
2018,8,18,18,30,4.0,22.0,1.0,24.3,22.0,22.47,12.02
2018,8,18,18,45,2.0,13.5,1.05,24.05,13.5,13.45,0.0
2018,8,18,19,0,0.0,5.0,1.1,23.8,5.0,4.77,0.0
2018,8,18,19,15,0.0,2.5,1.2,23.8,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.1,13.5,9.53,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.3,27.0,15.86,0.0
2018,8,19,6,15,232.0,33.5,1.85,22.55,62.5,26.09,15.46
2018,8,19,6,30,334.0,47.0,1.8,22.8,98.0,35.89,24.87
2018,8,19,6,45,403.0,58.0,1.75,23.1,143.5,43.79,32.07
2018,8,19,7,0,472.0,69.0,1.7,23.4,189.0,50.33,37.9
2018,8,19,7,15,522.0,76.5,1.6,23.75,238.0,53.5,40.63
2018,8,19,7,30,572.0,84.0,1.5,24.1,287.0,56.5,43.07
2018,8,19,7,45,607.0,90.5,1.4,24.45,337.0,58.47,44.55
2018,8,19,8,0,642.0,97.0,1.3,24.8,387.0,84.9,49.2
2018,8,19,8,15,670.5,102.0,1.3,25.25,436.5,128.17,71.44
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,174.69,103.86
2018,8,19,8,45,721.5,110.0,1.25,26.15,532.5,221.59,140.86
2018,8,19,9,0,744.0,113.0,1.2,26.6,579.0,275.5,184.87
2018,8,19,9,15,735.5,128.0,1.2,26.95,616.5,326.7,227.86
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,371.78,265.47
2018,8,19,9,45,707.5,165.5,1.2,27.65,685.0,422.13,305.72
2018,8,19,10,0,688.0,188.0,1.2,28.0,716.0,470.21,342.77
2018,8,19,10,15,702.0,189.5,1.25,28.2,748.0,515.37,377.1
2018,8,19,10,30,716.0,191.0,1.3,28.4,780.0,560.88,410.84
2018,8,19,10,45,689.0,207.0,1.35,28.6,788.0,594.26,435.05
2018,8,19,11,0,662.0,223.0,1.4,28.8,796.0,624.32,456.32
2018,8,19,11,15,390.5,321.5,1.5,28.95,661.5,556.47,406.66
2018,8,19,11,30,119.0,420.0,1.6,29.1,527.0,468.91,341.18
2018,8,19,11,45,81.0,374.0,1.65,29.2,447.0,407.36,298.03
2018,8,19,12,0,43.0,328.0,1.7,29.3,367.0,340.44,249.89
2018,8,19,12,15,117.0,372.0,1.75,29.35,479.0,449.46,329.68
2018,8,19,12,30,191.0,416.0,1.8,29.4,591.0,561.46,408.5
2018,8,19,12,45,298.0,382.0,1.85,29.45,653.5,636.8,462.43
2018,8,19,13,0,405.0,348.0,1.9,29.5,716.0,717.43,519.25
2018,8,19,13,15,293.0,379.0,1.9,29.45,643.0,651.73,472.2
2018,8,19,13,30,181.0,410.0,1.9,29.4,570.0,579.94,421.14
2018,8,19,13,45,193.0,404.5,1.9,29.4,571.5,592.11,430.78
2018,8,19,14,0,205.0,399.0,1.9,29.4,573.0,603.67,439.48
2018,8,19,14,15,173.5,372.0,1.9,29.3,516.0,550.45,403.06
2018,8,19,14,30,142.0,345.0,1.9,29.2,459.0,495.77,365.43
2018,8,19,14,45,74.0,258.0,1.9,29.1,317.0,328.83,245.6
2018,8,19,15,0,6.0,171.0,1.9,29.0,175.0,167.97,124.55
2018,8,19,15,15,4.0,134.5,1.9,28.85,137.0,130.53,96.55
2018,8,19,15,30,2.0,98.0,1.9,28.7,99.0,93.34,68.01
2018,8,19,15,45,1.0,71.5,1.85,28.55,72.0,67.51,47.99
2018,8,19,16,0,0.0,45.0,1.8,28.4,45.0,41.86,27.82
2018,8,19,16,15,2.5,45.5,1.75,28.2,47.0,44.44,30.14
2018,8,19,16,30,5.0,46.0,1.7,28.0,49.0,46.88,32.34
2018,8,19,16,45,119.0,96.0,1.65,27.8,145.5,209.99,165.26
2018,8,19,17,0,233.0,146.0,1.6,27.6,242.0,357.27,280.2
2018,8,19,17,15,170.5,110.0,1.5,27.2,175.0,261.47,205.95
2018,8,19,17,30,108.0,74.0,1.4,26.8,108.0,158.23,124.58
2018,8,19,17,45,54.0,49.5,1.3,26.4,66.5,90.8,69.52
2018,8,19,18,0,0.0,25.0,1.2,26.0,25.0,23.18,13.29
2018,8,19,18,15,15.5,28.0,1.2,26.0,29.5,35.07,22.86
2018,8,19,18,30,31.0,31.0,1.2,26.0,34.0,57.63,39.07
2018,8,19,18,45,15.5,17.5,1.05,25.25,19.0,25.59,0.72
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.81,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,3.5,1.5,21.65,3.5,3.34,0.0
2018,8,20,6,0,3.0,7.0,1.7,21.8,7.0,6.57,0.0
2018,8,20,6,15,1.5,13.5,1.75,22.0,13.5,12.51,4.44
2018,8,20,6,30,0.0,20.0,1.8,22.2,20.0,18.54,10.16
2018,8,20,6,45,0.0,26.5,1.85,22.4,26.5,24.58,15.62
2018,8,20,7,0,0.0,33.0,1.9,22.6,33.0,30.62,20.99
2018,8,20,7,15,0.0,48.5,1.95,22.85,48.5,45.06,33.51
2018,8,20,7,30,0.0,64.0,2.0,23.1,64.0,59.53,45.87
2018,8,20,7,45,25.0,115.5,2.0,23.4,126.5,98.65,78.98
2018,8,20,8,0,50.0,167.0,2.0,23.7,189.0,138.38,105.69
2018,8,20,8,15,214.5,173.0,2.0,24.1,286.5,148.38,105.75
2018,8,20,8,30,379.0,179.0,2.0,24.5,384.0,183.47,124.93
2018,8,20,8,45,255.5,204.5,1.95,24.9,348.0,209.44,150.38
2018,8,20,9,0,132.0,230.0,1.9,25.3,312.0,222.33,165.1
2018,8,20,9,15,71.5,220.5,1.85,25.65,265.5,212.95,159.69
2018,8,20,9,30,11.0,211.0,1.8,26.0,219.0,194.74,146.69
2018,8,20,9,45,19.0,245.5,1.75,26.35,260.0,229.18,172.28
2018,8,20,10,0,27.0,280.0,1.7,26.7,301.0,258.42,193.53
2018,8,20,10,15,23.0,274.5,1.65,26.95,293.0,255.43,190.78
2018,8,20,10,30,19.0,269.0,1.6,27.2,285.0,255.87,190.66
2018,8,20,10,45,15.5,253.0,1.6,27.5,266.0,241.41,179.52
2018,8,20,11,0,12.0,237.0,1.6,27.8,247.0,226.21,167.89
2018,8,20,11,15,9.0,204.5,1.6,28.0,212.0,195.67,144.87
2018,8,20,11,30,6.0,172.0,1.6,28.2,177.0,164.36,121.18
2018,8,20,11,45,5.5,167.5,1.6,28.45,172.5,160.28,117.99
2018,8,20,12,0,5.0,163.0,1.6,28.7,168.0,156.11,114.7
2018,8,20,12,15,8.5,196.0,1.6,28.8,204.0,190.17,140.31
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,224.67,165.92
2018,8,20,12,45,19.0,276.5,1.6,29.0,294.0,276.44,204.0
2018,8,20,13,0,26.0,324.0,1.6,29.1,348.0,335.17,246.47
2018,8,20,13,15,27.0,324.5,1.6,29.1,349.0,339.33,249.37
2018,8,20,13,30,28.0,325.0,1.6,29.1,350.0,343.44,252.53
2018,8,20,13,45,64.5,360.5,1.6,29.1,415.5,416.4,305.97
2018,8,20,14,0,101.0,396.0,1.6,29.1,481.0,491.21,359.38
2018,8,20,14,15,113.0,387.0,1.6,29.05,479.5,508.85,372.07
2018,8,20,14,30,125.0,378.0,1.6,29.0,478.0,515.02,377.34
2018,8,20,14,45,145.5,359.5,1.55,28.95,470.5,518.2,380.87
2018,8,20,15,0,166.0,341.0,1.5,28.9,463.0,520.25,383.7
2018,8,20,15,15,132.0,298.0,1.4,28.8,391.5,443.01,329.34
2018,8,20,15,30,98.0,255.0,1.3,28.7,320.0,365.21,273.84
2018,8,20,15,45,255.5,233.0,1.2,28.65,387.0,496.15,373.47
2018,8,20,16,0,413.0,211.0,1.1,28.6,454.0,620.34,463.09
2018,8,20,16,15,448.0,187.5,1.0,28.5,430.0,615.74,460.41
2018,8,20,16,30,483.0,164.0,0.9,28.4,406.0,607.29,456.2
2018,8,20,16,45,403.5,155.0,0.8,28.3,342.0,521.4,395.4
2018,8,20,17,0,324.0,146.0,0.7,28.2,278.0,425.87,326.84
2018,8,20,17,15,336.0,128.5,0.65,27.9,248.0,404.6,312.97
2018,8,20,17,30,348.0,111.0,0.6,27.6,218.0,393.76,305.16
2018,8,20,17,45,307.5,94.5,0.5,27.35,175.5,335.56,260.3
2018,8,20,18,0,267.0,78.0,0.4,27.1,133.0,269.62,208.49
2018,8,20,18,15,198.5,59.0,0.4,27.1,93.0,199.07,151.3
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,134.32,95.81
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,73.1,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,12.75,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
