Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,5.0,5.0,1.5,22.8,5.0,4.77,0.0
2018,8,21,6,0,10.0,10.0,1.7,23.0,10.0,9.4,0.0
2018,8,21,6,15,5.0,22.5,1.85,23.2,22.5,20.89,10.98
2018,8,21,6,30,0.0,35.0,2.0,23.4,35.0,32.49,21.86
2018,8,21,6,45,0.0,47.5,2.15,23.6,47.5,43.86,32.03
2018,8,21,7,0,0.0,60.0,2.3,23.8,60.0,55.17,41.97
2018,8,21,7,15,0.0,54.5,2.4,24.0,54.5,50.66,38.14
2018,8,21,7,30,0.0,49.0,2.5,24.2,49.0,45.53,33.65
2018,8,21,7,45,0.5,49.0,2.6,24.4,49.0,45.54,33.53
2018,8,21,8,0,1.0,49.0,2.7,24.6,49.0,45.58,31.7
2018,8,21,8,15,1.0,79.5,2.8,24.85,80.0,74.11,54.62
2018,8,21,8,30,1.0,110.0,2.9,25.1,111.0,101.41,76.19
2018,8,21,8,45,8.5,156.5,2.95,25.35,162.0,143.2,108.56
2018,8,21,9,0,16.0,203.0,3.0,25.6,213.0,185.42,140.78
2018,8,21,9,15,13.5,195.0,3.05,25.95,204.0,180.17,136.26
2018,8,21,9,30,11.0,187.0,3.1,26.3,195.0,174.09,131.2
2018,8,21,9,45,8.0,179.0,3.15,26.6,185.0,167.13,125.52
2018,8,21,10,0,5.0,171.0,3.2,26.9,175.0,159.56,119.37
2018,8,21,10,15,24.5,242.0,3.2,27.15,262.0,228.66,171.82
2018,8,21,10,30,44.0,313.0,3.2,27.4,349.0,302.82,226.97
2018,8,21,10,45,47.0,327.5,3.25,27.65,367.0,321.57,240.35
2018,8,21,11,0,50.0,342.0,3.3,27.9,385.0,340.75,254.14
2018,8,21,11,15,34.0,311.5,3.3,28.15,341.0,307.61,229.14
2018,8,21,11,30,18.0,281.0,3.3,28.4,297.0,272.91,202.95
2018,8,21,11,45,19.5,294.0,3.35,28.6,311.5,287.51,213.66
2018,8,21,12,0,21.0,307.0,3.4,28.8,326.0,302.32,224.37
2018,8,21,12,15,19.0,296.0,3.4,28.95,313.5,292.07,216.62
2018,8,21,12,30,17.0,285.0,3.4,29.1,301.0,281.48,208.69
2018,8,21,12,45,36.0,330.5,3.45,29.2,363.5,347.3,257.55
2018,8,21,13,0,55.0,376.0,3.5,29.3,426.0,411.85,304.61
2018,8,21,13,15,70.5,382.5,3.5,29.35,445.5,436.39,322.66
2018,8,21,13,30,86.0,389.0,3.5,29.4,465.0,461.42,341.16
2018,8,21,13,45,74.0,357.5,3.5,29.45,421.5,422.18,313.03
2018,8,21,14,0,62.0,326.0,3.5,29.5,378.0,381.79,284.03
2018,8,21,14,15,68.5,302.5,3.5,29.4,358.5,366.22,273.73
2018,8,21,14,30,75.0,279.0,3.5,29.3,339.0,350.01,262.83
2018,8,21,14,45,225.0,275.0,3.5,29.25,442.5,513.49,387.12
2018,8,21,15,0,375.0,271.0,3.5,29.2,546.0,664.44,497.82
2018,8,21,15,15,470.0,228.5,3.45,29.0,553.5,705.06,529.54
2018,8,21,15,30,565.0,186.0,3.4,28.8,561.0,745.87,561.77
2018,8,21,15,45,469.5,187.0,3.35,28.65,484.0,648.55,492.99
2018,8,21,16,0,374.0,188.0,3.3,28.5,407.0,559.31,428.87
2018,8,21,16,15,242.5,142.0,3.1,28.2,279.0,372.18,290.37
2018,8,21,16,30,111.0,96.0,2.9,27.9,151.0,204.97,160.47
2018,8,21,16,45,77.0,76.5,2.7,27.65,112.5,143.74,112.2
2018,8,21,17,0,43.0,57.0,2.5,27.4,74.0,94.24,72.05
2018,8,21,17,15,59.5,67.5,2.25,26.95,87.5,117.56,91.51
2018,8,21,17,30,76.0,78.0,2.0,26.5,101.0,141.22,110.84
2018,8,21,17,45,132.0,54.0,1.8,26.0,84.5,155.56,123.28
2018,8,21,18,0,188.0,30.0,1.6,25.5,68.0,163.34,129.22
2018,8,21,18,15,175.0,30.5,1.6,25.5,57.5,152.88,117.82
2018,8,21,18,30,162.0,31.0,1.6,25.5,47.0,146.23,105.02
2018,8,21,18,45,84.5,17.5,1.55,24.8,25.5,74.68,0.0
2018,8,21,19,0,7.0,4.0,1.5,24.1,4.0,6.69,0.0
2018,8,21,19,15,3.5,2.0,1.6,24.05,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,64.0,8.5,1.6,20.95,11.5,8.1,0.0
2018,8,22,6,0,128.0,17.0,1.8,21.2,23.0,13.48,0.0
2018,8,22,6,15,243.5,30.5,1.9,21.5,59.5,24.54,13.83
2018,8,22,6,30,359.0,44.0,2.0,21.8,96.0,34.51,23.71
2018,8,22,6,45,436.5,53.0,2.05,22.1,142.5,39.79,28.72
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,44.82,33.29
2018,8,22,7,15,565.5,68.5,2.15,22.9,239.5,47.48,35.59
2018,8,22,7,30,617.0,75.0,2.2,23.4,290.0,50.02,37.64
2018,8,22,7,45,653.0,80.0,2.25,23.95,341.0,51.22,38.48
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,72.97,41.06
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,123.61,67.22
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,171.62,100.21
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,220.09,138.72
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,270.25,180.67
2018,8,22,9,15,769.5,114.5,2.5,26.85,621.0,321.46,224.52
2018,8,22,9,30,765.0,126.0,2.5,27.2,659.0,371.77,266.97
2018,8,22,9,45,655.5,181.0,2.55,27.55,655.5,409.85,300.21
2018,8,22,10,0,546.0,236.0,2.6,27.9,652.0,442.84,327.35
2018,8,22,10,15,507.0,268.5,2.55,28.1,667.5,480.37,355.98
2018,8,22,10,30,468.0,301.0,2.5,28.3,683.0,514.08,380.71
2018,8,22,10,45,586.0,250.5,2.5,28.5,744.0,566.67,420.24
2018,8,22,11,0,704.0,200.0,2.5,28.7,805.0,628.05,465.63
2018,8,22,11,15,555.5,271.5,2.5,28.8,755.0,622.41,459.73
2018,8,22,11,30,407.0,343.0,2.5,28.9,705.0,606.03,445.86
2018,8,22,11,45,358.0,362.5,2.5,29.0,683.5,606.6,445.56
2018,8,22,12,0,309.0,382.0,2.5,29.1,662.0,602.97,442.01
2018,8,22,12,15,246.5,388.0,2.5,29.15,611.5,572.36,419.66
2018,8,22,12,30,184.0,394.0,2.5,29.2,561.0,533.94,391.73
2018,8,22,12,45,153.5,384.5,2.45,29.2,523.5,507.2,372.62
2018,8,22,13,0,123.0,375.0,2.4,29.2,486.0,478.25,351.72
2018,8,22,13,15,199.0,370.5,2.35,29.2,546.5,549.1,403.93
2018,8,22,13,30,275.0,366.0,2.3,29.2,607.0,630.12,461.56
2018,8,22,13,45,349.5,347.0,2.25,29.15,645.5,687.98,502.82
2018,8,22,14,0,424.0,328.0,2.2,29.1,684.0,755.52,549.94
2018,8,22,14,15,327.5,291.5,2.15,29.0,561.0,621.18,458.02
2018,8,22,14,30,231.0,255.0,2.1,28.9,438.0,494.51,369.34
2018,8,22,14,45,167.0,271.5,2.1,28.8,400.5,442.43,331.62
2018,8,22,15,0,103.0,288.0,2.1,28.7,363.0,402.56,301.52
2018,8,22,15,15,121.5,270.5,2.05,28.55,354.0,402.34,303.07
2018,8,22,15,30,140.0,253.0,2.0,28.4,345.0,400.92,303.61
2018,8,22,15,45,182.5,238.5,1.95,28.25,350.0,422.95,321.98
2018,8,22,16,0,225.0,224.0,1.9,28.1,355.0,456.39,348.29
2018,8,22,16,15,184.5,195.0,1.8,27.9,296.0,372.31,286.75
2018,8,22,16,30,144.0,166.0,1.7,27.7,237.0,302.98,235.14
2018,8,22,16,45,73.0,111.5,1.6,27.5,147.5,180.77,140.41
2018,8,22,17,0,2.0,57.0,1.5,27.3,58.0,54.5,38.62
2018,8,22,17,15,5.0,56.0,1.35,26.8,57.5,55.64,39.95
2018,8,22,17,30,8.0,55.0,1.2,26.3,57.0,56.55,40.89
2018,8,22,17,45,9.5,53.5,1.05,25.8,55.5,55.86,40.34
2018,8,22,18,0,11.0,52.0,0.9,25.3,54.0,56.69,40.75
2018,8,22,18,15,20.5,37.5,0.9,25.3,40.0,50.41,35.06
2018,8,22,18,30,30.0,23.0,0.9,25.3,26.0,45.34,28.54
2018,8,22,18,45,21.0,13.5,0.9,24.45,15.0,26.73,0.0
2018,8,22,19,0,12.0,4.0,0.9,23.6,4.0,3.81,0.0
2018,8,22,19,15,6.0,2.0,1.0,23.4,2.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,8.58,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,17.16,0.0
2018,8,23,6,15,260.0,31.5,2.45,16.3,62.0,25.69,14.92
2018,8,23,6,30,386.0,45.0,2.6,16.8,100.0,35.67,25.2
2018,8,23,6,45,472.5,53.5,2.75,17.3,149.5,40.44,29.89
2018,8,23,7,0,559.0,62.0,2.9,17.8,199.0,45.06,34.15
2018,8,23,7,15,615.5,67.5,3.0,18.35,252.5,46.94,35.81
2018,8,23,7,30,672.0,73.0,3.1,18.9,306.0,48.78,37.3
2018,8,23,7,45,714.0,77.0,3.25,19.4,361.0,54.63,42.21
2018,8,23,8,0,756.0,81.0,3.4,19.9,416.0,75.56,43.74
2018,8,23,8,15,783.5,84.5,3.35,20.3,468.5,123.36,66.07
2018,8,23,8,30,811.0,88.0,3.3,20.7,521.0,174.31,101.39
2018,8,23,8,45,833.5,90.5,3.25,21.15,571.5,226.45,143.49
2018,8,23,9,0,856.0,93.0,3.2,21.6,622.0,287.3,194.9
2018,8,23,9,15,871.0,95.0,3.15,21.9,667.0,340.6,241.35
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,394.72,288.01
2018,8,23,9,45,897.5,98.5,3.0,22.55,751.5,447.62,332.66
2018,8,23,10,0,909.0,100.0,2.9,22.9,791.0,500.53,375.98
2018,8,23,10,15,917.0,101.0,2.85,23.15,823.0,551.06,416.46
2018,8,23,10,30,925.0,102.0,2.8,23.4,855.0,600.8,455.1
2018,8,23,10,45,930.5,103.0,2.75,23.7,880.5,648.07,490.69
2018,8,23,11,0,936.0,104.0,2.7,24.0,906.0,693.92,524.21
2018,8,23,11,15,940.5,103.5,2.65,24.2,924.0,736.15,554.53
2018,8,23,11,30,945.0,103.0,2.6,24.4,942.0,776.47,581.46
2018,8,23,11,45,947.5,103.5,2.55,24.55,952.5,814.11,605.85
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,849.39,628.4
2018,8,23,12,15,949.0,104.0,2.5,24.85,964.0,878.83,647.27
2018,8,23,12,30,948.0,104.0,2.5,25.0,965.0,905.4,664.22
2018,8,23,12,45,946.5,104.0,2.45,25.1,958.5,928.56,678.64
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,948.62,691.04
2018,8,23,13,15,942.5,103.0,2.35,25.25,938.0,963.59,700.31
2018,8,23,13,30,940.0,102.0,2.3,25.3,924.0,975.25,707.56
2018,8,23,13,45,934.5,101.0,2.25,25.3,901.0,980.76,711.11
2018,8,23,14,0,929.0,100.0,2.2,25.3,878.0,982.86,712.64
2018,8,23,14,15,922.0,99.0,2.2,25.25,849.0,980.14,711.94
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,974.08,709.26
2018,8,23,14,45,906.0,96.5,2.15,25.15,784.0,962.31,702.53
2018,8,23,15,0,897.0,95.0,2.1,25.1,748.0,947.37,693.91
2018,8,23,15,15,884.5,93.0,2.05,24.95,706.0,925.6,681.22
2018,8,23,15,30,872.0,91.0,2.0,24.8,664.0,901.03,666.77
2018,8,23,15,45,855.5,88.0,2.0,24.65,616.5,869.11,647.93
2018,8,23,16,0,839.0,85.0,2.0,24.5,569.0,842.14,632.34
2018,8,23,16,15,817.5,82.0,1.9,24.25,518.5,801.61,606.64
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,759.5,579.62
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,709.01,546.22
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,658.0,511.73
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,597.02,469.5
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,541.17,428.88
2018,8,23,17,45,594.5,54.5,1.15,21.25,203.0,468.49,372.59
2018,8,23,18,0,533.0,48.0,1.0,20.5,151.0,399.65,316.61
2018,8,23,18,15,433.0,39.5,1.0,20.5,106.0,311.65,242.72
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,232.02,164.88
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,104.03,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,17.16,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,24.38,13.76
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,33.0,23.03
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,37.94,27.86
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,42.68,32.25
2018,8,24,7,15,630.0,65.0,1.9,17.35,252.5,45.1,34.35
2018,8,24,7,30,683.0,71.0,1.8,18.2,306.0,47.41,36.22
2018,8,24,7,45,718.5,76.0,1.75,19.1,359.5,53.95,41.69
2018,8,24,8,0,754.0,81.0,1.7,20.0,413.0,73.75,43.27
2018,8,24,8,15,779.0,84.5,1.85,20.6,464.5,121.24,64.72
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,171.6,99.14
2018,8,24,8,45,823.5,91.5,2.15,21.85,565.0,223.6,140.74
2018,8,24,9,0,843.0,95.0,2.3,22.5,614.0,277.46,186.31
2018,8,24,9,15,858.5,97.0,2.3,22.8,659.0,336.74,236.88
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,390.42,282.7
2018,8,24,9,45,886.5,100.5,2.3,23.45,743.5,443.15,326.84
2018,8,24,10,0,899.0,102.0,2.3,23.8,783.0,496.01,369.82
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.0,545.83,409.31
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,594.85,446.94
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.0,641.65,481.81
2018,8,24,11,0,925.0,106.0,2.1,24.8,897.0,687.06,514.63
2018,8,24,11,15,929.0,106.5,2.0,25.0,915.0,729.42,544.19
2018,8,24,11,30,933.0,107.0,1.9,25.2,933.0,769.88,570.51
2018,8,24,11,45,935.0,107.5,1.85,25.4,943.0,806.77,593.72
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,841.29,615.1
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,871.13,633.45
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,898.21,649.91
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,921.48,664.33
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,941.71,676.85
2018,8,24,13,15,933.5,104.5,1.7,26.15,928.5,955.24,685.46
2018,8,24,13,30,929.0,104.0,1.7,26.2,913.0,965.44,692.13
2018,8,24,13,45,923.5,103.0,1.75,26.25,890.5,970.83,696.57
2018,8,24,14,0,918.0,102.0,1.8,26.3,868.0,972.84,699.05
2018,8,24,14,15,909.0,101.5,1.75,26.3,838.0,968.75,696.7
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,961.36,692.46
2018,8,24,14,45,888.5,99.5,1.7,26.25,771.0,947.32,684.92
2018,8,24,15,0,877.0,98.0,1.7,26.2,734.0,930.2,675.56
2018,8,24,15,15,863.5,96.0,1.7,26.1,692.0,907.76,662.96
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,882.6,648.64
2018,8,24,15,45,833.0,92.0,1.7,25.85,604.0,859.21,635.6
2018,8,24,16,0,816.0,90.0,1.7,25.7,558.0,826.23,616.05
2018,8,24,16,15,793.5,86.5,1.65,25.5,507.5,784.83,590.27
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,741.96,563.14
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,691.06,529.43
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,639.77,494.72
2018,8,24,17,15,666.0,70.0,1.25,24.2,299.0,581.78,454.62
2018,8,24,17,30,622.0,65.0,1.1,23.5,246.0,521.61,410.34
2018,8,24,17,45,556.0,57.5,1.0,22.85,194.5,446.3,352.44
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,375.2,295.09
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,286.43,221.01
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,206.4,141.72
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,89.04,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,27.5,7.5,0.9,16.4,8.5,0.0,0.0
2018,8,25,6,0,55.0,15.0,1.0,16.8,17.0,14.3,0.0
2018,8,25,6,15,178.5,32.0,0.95,17.3,54.0,25.13,13.91
2018,8,25,6,30,302.0,49.0,0.9,17.8,91.0,37.83,26.9
2018,8,25,6,45,384.0,60.5,0.9,18.3,137.5,45.61,34.25
2018,8,25,7,0,466.0,72.0,0.9,18.8,184.0,54.03,41.85
2018,8,25,7,15,428.5,88.0,0.75,19.7,211.0,63.19,49.77
2018,8,25,7,30,391.0,104.0,0.6,20.6,238.0,72.7,57.74
2018,8,25,7,45,272.5,142.0,0.5,21.55,243.0,103.92,83.9
2018,8,25,8,0,154.0,180.0,0.4,22.5,248.0,140.12,105.87
2018,8,25,8,15,354.5,166.5,0.35,23.05,347.5,151.81,103.65
2018,8,25,8,30,555.0,153.0,0.3,23.6,447.0,183.27,116.81
2018,8,25,8,45,652.5,139.0,0.3,24.15,516.5,221.99,143.05
2018,8,25,9,0,750.0,125.0,0.3,24.7,586.0,272.32,180.75
2018,8,25,9,15,660.0,167.0,0.3,25.0,594.0,321.95,224.15
2018,8,25,9,30,570.0,209.0,0.3,25.3,602.0,363.49,259.52
2018,8,25,9,45,515.5,243.5,0.35,25.6,614.0,402.18,290.67
2018,8,25,10,0,461.0,278.0,0.4,25.9,626.0,435.43,316.48
2018,8,25,10,15,413.0,308.5,0.45,26.15,630.5,463.36,337.44
2018,8,25,10,30,365.0,339.0,0.5,26.4,635.0,490.57,356.91
2018,8,25,10,45,579.0,252.5,0.5,26.65,738.5,561.36,408.31
2018,8,25,11,0,793.0,166.0,0.5,26.9,842.0,652.96,472.74
2018,8,25,11,15,808.0,162.5,0.55,27.1,863.5,695.33,501.45
2018,8,25,11,30,823.0,159.0,0.6,27.3,885.0,736.95,529.69
2018,8,25,11,45,771.5,185.0,0.6,27.45,872.0,754.56,540.13
2018,8,25,12,0,720.0,211.0,0.6,27.6,859.0,768.47,548.1
2018,8,25,12,15,683.5,230.5,0.6,27.75,846.5,783.41,556.83
2018,8,25,12,30,647.0,250.0,0.6,27.9,834.0,794.63,563.0
2018,8,25,12,45,611.5,261.0,0.55,28.0,810.0,795.11,561.87
2018,8,25,13,0,576.0,272.0,0.5,28.1,786.0,792.12,558.65
2018,8,25,13,15,467.5,299.0,0.45,28.15,712.0,734.74,519.58
2018,8,25,13,30,359.0,326.0,0.4,28.2,638.0,673.94,478.29
2018,8,25,13,45,316.5,334.5,0.35,28.25,604.5,642.71,457.59
2018,8,25,14,0,274.0,343.0,0.3,28.3,571.0,618.62,440.89
2018,8,25,14,15,325.5,317.5,0.4,28.25,579.0,645.22,462.19
2018,8,25,14,30,377.0,292.0,0.5,28.2,587.0,682.18,489.5
2018,8,25,14,45,454.0,255.5,0.55,28.15,594.5,717.54,516.01
2018,8,25,15,0,531.0,219.0,0.6,28.1,602.0,748.89,539.95
2018,8,25,15,15,630.5,174.5,0.5,27.95,603.5,793.7,570.12
2018,8,25,15,30,730.0,130.0,0.4,27.8,605.0,825.85,590.06
2018,8,25,15,45,752.0,114.0,0.35,27.65,572.0,811.47,581.53
2018,8,25,16,0,774.0,98.0,0.3,27.5,539.0,797.52,574.05
2018,8,25,16,15,749.5,94.0,0.25,27.4,489.0,754.9,547.93
2018,8,25,16,30,725.0,90.0,0.2,27.3,439.0,711.0,521.0
2018,8,25,16,45,692.0,85.5,0.15,27.15,387.5,662.91,490.85
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,611.19,457.52
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,549.17,417.14
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,488.77,375.08
2018,8,25,17,45,446.0,63.0,0.3,25.35,175.0,382.3,296.44
2018,8,25,18,0,322.0,58.0,0.4,24.8,118.0,282.69,219.28
2018,8,25,18,15,161.5,41.0,0.4,24.8,71.0,162.37,122.44
2018,8,25,18,30,1.0,24.0,0.4,24.8,24.0,24.02,11.01
2018,8,25,18,45,0.5,12.5,0.6,23.5,12.5,12.14,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.2,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.85,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,15.25,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,23.56,12.23
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,33.88,23.25
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,42.13,30.91
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,48.78,36.93
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,52.87,40.45
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,56.72,43.61
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,59.1,45.38
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,74.17,46.51
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,118.48,66.38
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,165.76,97.89
2018,8,26,8,45,707.5,117.0,2.05,25.65,521.0,213.6,135.2
2018,8,26,9,0,725.0,123.0,2.1,26.2,567.0,263.21,176.14
2018,8,26,9,15,739.5,128.0,2.05,26.6,609.0,312.74,217.73
2018,8,26,9,30,754.0,133.0,2.0,27.0,651.0,367.96,263.1
2018,8,26,9,45,764.5,137.0,2.0,27.4,688.0,416.54,302.79
2018,8,26,10,0,775.0,141.0,2.0,27.8,725.0,465.36,341.57
2018,8,26,10,15,782.0,145.0,1.9,28.1,755.5,512.47,377.78
2018,8,26,10,30,789.0,149.0,1.8,28.4,786.0,559.06,412.39
2018,8,26,10,45,792.5,152.5,1.75,28.75,809.5,602.46,443.78
2018,8,26,11,0,796.0,156.0,1.7,29.1,833.0,644.68,473.37
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.0,684.2,500.51
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,722.19,525.92
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,756.7,547.92
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,789.17,567.16
2018,8,26,12,15,803.0,166.0,1.4,30.25,887.5,816.84,584.27
2018,8,26,12,30,802.0,167.0,1.4,30.4,889.0,842.09,599.82
2018,8,26,12,45,799.0,167.5,1.35,30.55,882.5,862.6,611.74
2018,8,26,13,0,796.0,168.0,1.3,30.7,876.0,880.38,621.95
2018,8,26,13,15,792.5,166.5,1.35,30.75,862.0,892.9,630.48
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,902.49,637.34
2018,8,26,13,45,783.5,163.5,1.4,30.9,827.0,907.24,640.55
2018,8,26,14,0,778.0,162.0,1.4,31.0,806.0,908.98,642.05
2018,8,26,14,15,770.0,158.5,1.4,30.95,777.5,903.29,639.43
2018,8,26,14,30,762.0,155.0,1.4,30.9,749.0,894.59,635.13
2018,8,26,14,45,750.5,151.5,1.45,30.85,714.0,879.7,627.67
2018,8,26,15,0,739.0,148.0,1.5,30.8,679.0,866.87,621.62
2018,8,26,15,15,719.0,146.0,1.45,30.7,637.5,840.8,606.03
2018,8,26,15,30,699.0,144.0,1.4,30.6,596.0,812.53,589.13
2018,8,26,15,45,563.0,169.0,1.35,30.5,516.0,710.57,522.67
2018,8,26,16,0,427.0,194.0,1.3,30.4,436.0,607.18,451.51
2018,8,26,16,15,487.5,163.5,1.3,30.2,415.5,614.16,460.53
2018,8,26,16,30,548.0,133.0,1.3,30.0,395.0,621.21,468.41
2018,8,26,16,45,544.5,119.0,1.25,29.75,353.5,586.74,445.56
2018,8,26,17,0,541.0,105.0,1.2,29.5,312.0,550.57,421.2
2018,8,26,17,15,494.0,96.0,1.1,28.85,262.5,483.29,373.23
2018,8,26,17,30,447.0,87.0,1.0,28.2,213.0,424.02,329.41
2018,8,26,17,45,382.5,74.5,0.9,27.5,166.0,352.16,274.15
2018,8,26,18,0,318.0,62.0,0.8,26.8,119.0,285.19,220.44
2018,8,26,18,15,225.5,46.0,0.8,26.8,79.5,204.09,153.38
2018,8,26,18,30,133.0,30.0,0.8,26.8,40.0,127.79,77.55
2018,8,26,18,45,69.0,15.5,0.9,25.85,20.5,45.1,0.0
2018,8,26,19,0,5.0,1.0,1.0,24.9,1.0,0.0,0.0
2018,8,26,19,15,2.5,0.5,1.0,24.65,0.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,12.39,0.0
2018,8,27,6,15,146.0,31.0,0.85,22.25,47.5,24.4,12.28
2018,8,27,6,30,234.0,49.0,0.9,22.7,80.0,37.89,26.25
2018,8,27,6,45,307.5,63.0,0.95,23.2,123.5,47.6,35.15
2018,8,27,7,0,381.0,77.0,1.0,23.7,167.0,56.86,43.37
2018,8,27,7,15,435.0,88.0,1.0,24.4,215.5,63.39,48.95
2018,8,27,7,30,489.0,99.0,1.0,25.1,264.0,69.59,54.04
2018,8,27,7,45,528.0,108.5,1.0,25.85,314.0,73.85,57.32
2018,8,27,8,0,567.0,118.0,1.0,26.6,364.0,87.63,58.61
2018,8,27,8,15,596.5,125.0,0.9,27.3,412.5,128.23,75.89
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,172.33,104.08
2018,8,27,8,45,647.5,138.5,0.75,28.65,507.0,217.9,138.15
2018,8,27,9,0,669.0,145.0,0.7,29.3,553.0,265.74,175.86
2018,8,27,9,15,685.5,150.0,0.65,29.65,594.5,313.02,213.93
2018,8,27,9,30,702.0,155.0,0.6,30.0,636.0,361.65,252.53
2018,8,27,9,45,713.0,160.0,0.55,30.35,672.5,409.26,289.51
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,457.26,325.56
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,503.23,360.34
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,548.98,394.15
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,592.28,425.06
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,636.39,455.72
2018,8,27,11,15,758.5,180.5,0.85,31.6,835.5,675.28,482.55
2018,8,27,11,30,764.0,182.0,0.9,31.7,853.0,712.9,508.1
2018,8,27,11,45,766.5,183.0,0.95,31.8,862.5,746.38,530.57
2018,8,27,12,0,769.0,184.0,1.0,31.9,872.0,778.03,551.6
2018,8,27,12,15,766.0,184.5,1.05,31.95,871.0,802.79,567.44
2018,8,27,12,30,763.0,185.0,1.1,32.0,870.0,825.11,581.82
2018,8,27,12,45,656.5,231.0,1.1,32.05,817.5,803.01,566.72
2018,8,27,13,0,550.0,277.0,1.1,32.1,765.0,770.79,544.29
2018,8,27,13,15,570.0,262.0,1.15,32.1,760.5,790.16,558.67
2018,8,27,13,30,590.0,247.0,1.2,32.1,756.0,806.46,570.63
2018,8,27,13,45,663.5,212.0,1.2,32.1,770.5,849.47,599.84
2018,8,27,14,0,737.0,177.0,1.2,32.1,785.0,889.38,625.06
2018,8,27,14,15,752.5,162.5,1.2,32.05,764.5,889.46,625.61
2018,8,27,14,30,768.0,148.0,1.2,32.0,744.0,891.02,627.68
2018,8,27,14,45,751.5,147.0,1.15,31.9,707.5,874.06,617.71
2018,8,27,15,0,735.0,146.0,1.1,31.8,671.0,859.13,609.3
2018,8,27,15,15,619.5,173.0,1.1,31.75,597.5,778.94,559.63
2018,8,27,15,30,504.0,200.0,1.1,31.7,524.0,693.28,503.87
2018,8,27,15,45,576.0,166.5,1.05,31.6,510.5,717.7,523.67
2018,8,27,16,0,648.0,133.0,1.0,31.5,497.0,731.04,533.76
2018,8,27,16,15,620.5,126.0,0.95,31.3,448.5,685.83,505.0
2018,8,27,16,30,593.0,119.0,0.9,31.1,400.0,639.83,475.81
2018,8,27,16,45,501.5,119.5,0.85,30.85,337.5,546.85,412.14
2018,8,27,17,0,410.0,120.0,0.8,30.6,275.0,465.55,354.52
2018,8,27,17,15,378.0,103.0,0.7,30.0,228.5,409.56,314.76
2018,8,27,17,30,346.0,86.0,0.6,29.4,182.0,354.72,274.14
2018,8,27,17,45,332.0,71.0,0.55,28.75,147.0,315.19,243.67
2018,8,27,18,0,318.0,56.0,0.5,28.1,112.0,276.14,211.58
2018,8,27,18,15,234.5,42.0,0.5,28.1,75.5,202.7,150.53
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,131.62,73.53
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,48.97,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,11.44,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,23.21,10.94
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,36.33,24.82
2018,8,28,6,45,303.0,62.0,1.05,23.85,121.0,46.88,34.41
2018,8,28,7,0,379.0,77.0,1.1,24.4,165.0,56.95,43.3
2018,8,28,7,15,435.5,87.0,1.2,25.05,213.5,62.74,48.26
2018,8,28,7,30,492.0,97.0,1.3,25.7,262.0,68.25,52.78
2018,8,28,7,45,534.5,105.5,1.35,26.4,312.5,71.59,55.31
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,83.27,55.85
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,124.1,72.57
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,168.53,100.82
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,214.31,135.15
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,262.56,173.59
2018,8,28,9,15,705.5,141.0,1.5,30.15,597.0,310.23,212.57
2018,8,28,9,30,726.0,144.0,1.5,30.5,640.0,359.61,252.62
2018,8,28,9,45,742.5,146.0,1.5,30.85,678.0,408.1,291.35
2018,8,28,10,0,759.0,148.0,1.5,31.2,716.0,461.33,332.39
2018,8,28,10,15,769.0,150.0,1.5,31.4,747.0,507.48,367.6
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,553.42,401.67
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,597.15,433.2
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,639.99,463.25
2018,8,28,11,15,798.0,157.5,1.5,32.25,844.5,679.95,490.82
2018,8,28,11,30,803.0,159.0,1.5,32.4,862.0,718.48,516.83
2018,8,28,11,45,806.0,159.5,1.5,32.55,871.5,752.99,539.73
2018,8,28,12,0,809.0,160.0,1.5,32.7,881.0,785.56,560.09
2018,8,28,12,15,786.0,173.5,1.5,32.8,875.0,807.29,573.42
2018,8,28,12,30,763.0,187.0,1.5,32.9,869.0,825.6,584.68
2018,8,28,12,45,770.5,183.0,1.45,32.95,867.5,850.1,599.49
2018,8,28,13,0,778.0,179.0,1.4,33.0,866.0,872.28,612.71
2018,8,28,13,15,748.0,189.5,1.4,33.0,841.5,876.53,615.47
2018,8,28,13,30,718.0,200.0,1.4,33.0,817.0,874.41,614.55
2018,8,28,13,45,739.0,185.0,1.35,33.0,806.0,889.49,623.97
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,897.19,628.65
2018,8,28,14,15,751.5,167.0,1.3,32.95,766.5,891.5,626.0
2018,8,28,14,30,743.0,164.0,1.3,32.9,738.0,887.83,624.88
2018,8,28,14,45,732.0,160.0,1.25,32.85,703.5,873.2,616.33
2018,8,28,15,0,721.0,156.0,1.2,32.8,669.0,855.83,606.27
2018,8,28,15,15,705.5,151.5,1.2,32.7,628.5,831.23,592.46
2018,8,28,15,30,690.0,147.0,1.2,32.6,588.0,804.31,577.2
2018,8,28,15,45,615.0,153.5,1.15,32.5,524.5,735.8,534.02
2018,8,28,16,0,540.0,160.0,1.1,32.4,461.0,661.73,485.93
2018,8,28,16,15,493.0,154.5,1.05,32.2,409.5,605.46,448.98
2018,8,28,16,30,446.0,149.0,1.0,32.0,358.0,550.01,411.58
2018,8,28,16,45,365.5,142.0,0.95,31.75,300.0,468.41,354.22
2018,8,28,17,0,285.0,135.0,0.9,31.5,242.0,377.89,288.91
2018,8,28,17,15,272.0,110.5,0.85,30.8,199.5,330.87,255.56
2018,8,28,17,30,259.0,86.0,0.8,30.1,157.0,283.38,220.21
2018,8,28,17,45,266.0,73.0,0.7,29.4,132.0,276.37,213.84
2018,8,28,18,0,273.0,60.0,0.6,28.7,107.0,255.25,195.09
2018,8,28,18,15,197.5,43.0,0.6,28.7,70.5,184.53,135.94
2018,8,28,18,30,122.0,26.0,0.6,28.7,34.0,112.82,55.22
2018,8,28,18,45,63.5,13.5,0.65,27.75,17.5,40.34,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,11.44,0.0
2018,8,29,6,15,129.0,29.5,1.15,22.15,43.5,23.25,10.49
2018,8,29,6,30,211.0,47.0,1.2,22.6,74.0,36.39,24.88
2018,8,29,6,45,287.0,62.0,1.25,23.1,117.5,46.93,34.54
2018,8,29,7,0,363.0,77.0,1.3,23.6,161.0,57.0,43.48
2018,8,29,7,15,421.0,88.0,1.3,24.25,209.5,63.54,49.11
2018,8,29,7,30,479.0,99.0,1.3,24.9,258.0,69.76,54.25
2018,8,29,7,45,524.0,106.5,1.35,25.55,308.0,72.59,56.36
2018,8,29,8,0,569.0,114.0,1.4,26.2,358.0,81.81,55.9
2018,8,29,8,15,602.0,119.5,1.4,27.05,407.0,121.56,71.33
2018,8,29,8,30,635.0,125.0,1.4,27.9,456.0,165.18,98.64
2018,8,29,8,45,661.5,129.0,1.4,28.75,502.5,210.15,132.07
2018,8,29,9,0,688.0,133.0,1.4,29.6,549.0,257.89,169.91
2018,8,29,9,15,707.0,136.5,1.35,30.05,591.5,305.65,208.89
2018,8,29,9,30,726.0,140.0,1.3,30.5,634.0,354.96,248.7
2018,8,29,9,45,741.5,142.5,1.25,31.0,672.0,407.82,290.13
2018,8,29,10,0,757.0,145.0,1.2,31.5,710.0,456.47,327.38
2018,8,29,10,15,765.0,148.5,1.3,31.75,740.5,502.81,362.93
2018,8,29,10,30,773.0,152.0,1.4,32.0,771.0,548.76,397.28
2018,8,29,10,45,778.5,155.0,1.45,32.25,795.0,592.23,428.81
2018,8,29,11,0,784.0,158.0,1.5,32.5,819.0,634.69,458.86
2018,8,29,11,15,787.0,160.5,1.6,32.65,835.5,673.85,486.58
2018,8,29,11,30,790.0,163.0,1.7,32.8,852.0,711.47,512.78
2018,8,29,11,45,684.5,219.0,1.75,32.9,821.0,716.07,514.36
2018,8,29,12,0,579.0,275.0,1.8,33.0,790.0,712.71,510.49
2018,8,29,12,15,403.5,343.5,1.85,33.1,702.5,657.8,470.86
2018,8,29,12,30,228.0,412.0,1.9,33.2,615.0,585.68,418.93
2018,8,29,12,45,266.0,389.0,1.95,33.25,624.5,611.57,438.41
2018,8,29,13,0,304.0,366.0,2.0,33.3,634.0,633.45,454.62
2018,8,29,13,15,437.5,310.5,2.0,33.3,689.0,715.77,513.22
2018,8,29,13,30,571.0,255.0,2.0,33.3,744.0,794.69,568.21
2018,8,29,13,45,638.0,220.5,2.05,33.25,753.5,831.96,594.65
2018,8,29,14,0,705.0,186.0,2.1,33.2,763.0,866.17,617.84
2018,8,29,14,15,672.5,193.0,2.1,33.15,727.5,849.22,607.57
2018,8,29,14,30,640.0,200.0,2.1,33.1,692.0,829.59,596.08
2018,8,29,14,45,651.0,185.5,2.1,33.0,665.5,824.73,594.41
2018,8,29,15,0,662.0,171.0,2.1,32.9,639.0,816.79,590.72
2018,8,29,15,15,684.0,153.0,2.0,32.8,611.5,811.68,588.24
2018,8,29,15,30,706.0,135.0,1.9,32.7,584.0,802.83,583.38
2018,8,29,15,45,681.5,132.0,1.85,32.55,538.5,767.36,561.51
2018,8,29,16,0,657.0,129.0,1.8,32.4,493.0,730.35,538.63
2018,8,29,16,15,626.5,123.5,1.75,32.2,444.0,684.22,509.33
2018,8,29,16,30,596.0,118.0,1.7,32.0,395.0,637.45,479.1
2018,8,29,16,45,555.0,111.0,1.65,31.75,344.5,580.58,440.53
2018,8,29,17,0,514.0,104.0,1.6,31.5,294.0,519.19,397.57
2018,8,29,17,15,462.5,94.5,1.45,30.7,245.0,455.2,351.45
2018,8,29,17,30,411.0,85.0,1.3,29.9,196.0,394.03,305.65
2018,8,29,17,45,342.5,71.5,1.15,29.1,150.0,320.57,248.58
2018,8,29,18,0,274.0,58.0,1.0,28.3,104.0,252.49,193.57
2018,8,29,18,15,189.5,40.5,1.0,28.3,67.0,176.52,129.81
2018,8,29,18,30,105.0,23.0,1.0,28.3,30.0,98.34,38.96
2018,8,29,18,45,52.5,11.5,1.0,27.35,15.0,33.49,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,11.44,0.0
2018,8,30,6,15,172.5,27.0,1.0,22.8,45.5,21.27,8.52
2018,8,30,6,30,277.0,42.0,1.0,23.2,77.0,32.48,21.5
2018,8,30,6,45,360.0,53.5,1.05,23.65,121.5,40.43,28.92
2018,8,30,7,0,443.0,65.0,1.1,24.1,166.0,48.51,36.13
2018,8,30,7,15,501.5,73.0,1.15,24.8,216.0,52.19,39.31
2018,8,30,7,30,560.0,81.0,1.2,25.5,266.0,55.7,42.17
2018,8,30,7,45,603.0,86.5,1.25,26.25,317.0,57.0,43.04
2018,8,30,8,0,646.0,92.0,1.3,27.0,368.0,64.47,49.04
2018,8,30,8,15,675.5,96.5,1.3,27.7,417.5,107.52,57.99
2018,8,30,8,30,705.0,101.0,1.3,28.4,467.0,153.93,86.89
2018,8,30,8,45,727.5,105.0,1.3,29.15,514.0,207.06,126.8
2018,8,30,9,0,750.0,109.0,1.3,29.9,561.0,256.9,166.66
2018,8,30,9,15,761.5,113.5,1.2,30.35,602.0,306.09,207.17
2018,8,30,9,30,773.0,118.0,1.1,30.8,643.0,355.95,247.66
2018,8,30,9,45,606.0,195.5,1.05,31.25,621.5,392.7,279.61
2018,8,30,10,0,439.0,273.0,1.0,31.7,600.0,417.36,299.81
2018,8,30,10,15,460.0,275.5,1.05,31.95,631.0,455.69,328.17
2018,8,30,10,30,481.0,278.0,1.1,32.2,662.0,495.39,356.92
2018,8,30,10,45,537.5,259.5,1.15,32.5,701.0,539.17,388.34
2018,8,30,11,0,594.0,241.0,1.2,32.8,740.0,585.29,421.0
2018,8,30,11,15,520.0,281.5,1.3,32.95,725.0,601.17,431.42
2018,8,30,11,30,446.0,322.0,1.4,33.1,710.0,609.87,436.71
2018,8,30,11,45,567.0,264.5,1.45,33.25,763.5,668.91,479.07
2018,8,30,12,0,688.0,207.0,1.5,33.4,817.0,733.64,524.32
2018,8,30,12,15,692.5,208.0,1.55,33.4,822.5,763.41,544.09
2018,8,30,12,30,697.0,209.0,1.6,33.4,828.0,791.37,562.86
2018,8,30,12,45,551.0,263.0,1.65,33.45,750.0,739.7,526.84
2018,8,30,13,0,405.0,317.0,1.7,33.5,672.0,679.88,485.27
2018,8,30,13,15,357.0,282.5,1.7,33.45,592.0,615.3,443.19
2018,8,30,13,30,309.0,248.0,1.7,33.4,512.0,546.46,397.34
2018,8,30,13,45,324.0,247.5,1.7,33.3,517.5,567.08,412.81
2018,8,30,14,0,339.0,247.0,1.7,33.2,523.0,586.64,426.96
2018,8,30,14,15,444.5,237.0,1.7,33.1,585.5,678.52,491.71
2018,8,30,14,30,550.0,227.0,1.7,33.0,648.0,768.59,553.33
2018,8,30,14,45,432.5,225.0,1.7,32.9,546.5,659.45,479.47
2018,8,30,15,0,315.0,223.0,1.7,32.8,445.0,535.88,395.02
2018,8,30,15,15,305.0,221.0,1.6,32.7,425.0,523.99,387.9
2018,8,30,15,30,295.0,219.0,1.5,32.6,405.0,511.37,379.51
2018,8,30,15,45,298.5,216.5,1.45,32.5,392.5,509.33,379.07
2018,8,30,16,0,302.0,214.0,1.4,32.4,380.0,506.38,377.92
2018,8,30,16,15,263.0,195.5,1.35,32.05,330.0,448.45,337.56
2018,8,30,16,30,224.0,177.0,1.3,31.7,280.0,391.49,297.31
2018,8,30,16,45,346.5,143.5,1.2,31.35,280.5,439.9,336.68
2018,8,30,17,0,469.0,110.0,1.1,31.0,281.0,492.48,376.98
2018,8,30,17,15,438.0,97.5,1.0,30.45,237.0,440.75,338.99
2018,8,30,17,30,407.0,85.0,0.9,29.9,193.0,390.23,301.2
2018,8,30,17,45,317.5,71.5,0.85,29.35,144.0,304.44,234.89
2018,8,30,18,0,228.0,58.0,0.8,28.8,95.0,225.95,172.05
2018,8,30,18,15,135.0,38.5,0.8,28.8,58.5,134.01,96.75
2018,8,30,18,30,42.0,19.0,0.8,28.8,22.0,45.71,9.34
2018,8,30,18,45,21.0,9.5,0.8,28.4,11.0,17.99,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
