Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,0,316.0,61.0,0.8,22.2,116.0,46.36,34.14
2018,9,20,7,15,358.5,74.0,0.65,22.75,157.0,54.87,41.79
2018,9,20,7,30,401.0,87.0,0.5,23.3,198.0,62.98,48.81
2018,9,20,7,45,459.5,96.0,0.35,23.85,248.0,67.81,52.8
2018,9,20,8,0,518.0,105.0,0.2,24.4,298.0,72.41,56.43
2018,9,20,8,15,573.0,110.0,0.35,25.1,352.5,83.16,54.99
2018,9,20,8,30,628.0,115.0,0.5,25.8,407.0,125.34,72.72
2018,9,20,8,45,654.5,120.5,0.7,26.45,453.0,170.3,102.07
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,218.01,138.36
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,264.59,176.05
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,313.56,216.29
2018,9,20,9,45,762.0,125.0,1.05,28.0,623.5,365.71,258.74
2018,9,20,10,0,787.0,123.0,1.1,28.3,662.0,414.55,298.1
2018,9,20,10,15,796.5,125.0,1.1,28.5,691.5,461.22,335.05
2018,9,20,10,30,806.0,127.0,1.1,28.7,721.0,507.41,370.57
2018,9,20,10,45,812.0,129.0,1.15,28.9,744.0,551.06,403.58
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,593.52,434.91
2018,9,20,11,15,821.5,132.5,1.2,29.2,782.0,632.6,462.98
2018,9,20,11,30,825.0,134.0,1.2,29.3,797.0,669.91,489.21
2018,9,20,11,45,826.0,135.0,1.15,29.45,804.0,703.1,511.56
2018,9,20,12,0,827.0,136.0,1.1,29.6,811.0,734.03,531.91
2018,9,20,12,15,824.5,137.0,1.05,29.65,810.0,759.93,547.95
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,783.13,562.06
2018,9,20,12,45,816.0,139.5,0.95,29.75,799.5,801.25,572.86
2018,9,20,13,0,810.0,141.0,0.9,29.8,790.0,816.38,581.81
2018,9,20,13,15,805.5,140.0,0.85,29.8,774.0,827.2,588.19
2018,9,20,13,30,801.0,139.0,0.8,29.8,758.0,834.96,592.76
2018,9,20,13,45,793.5,137.0,0.75,29.8,734.0,836.05,593.24
2018,9,20,14,0,786.0,135.0,0.7,29.8,710.0,834.03,591.96
2018,9,20,14,15,775.5,132.5,0.65,29.75,679.5,825.83,587.06
2018,9,20,14,30,765.0,130.0,0.6,29.7,649.0,814.65,580.46
2018,9,20,14,45,751.5,126.0,0.55,29.65,612.0,796.4,569.5
2018,9,20,15,0,738.0,122.0,0.5,29.6,575.0,779.26,559.41
2018,9,20,15,15,717.5,119.0,0.55,29.5,533.0,751.4,544.09
2018,9,20,15,30,697.0,116.0,0.6,29.4,491.0,721.48,527.32
2018,9,20,15,45,670.0,111.0,0.65,29.3,444.5,682.21,503.97
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,641.65,479.26
2018,9,20,16,15,605.5,100.5,0.75,28.9,349.0,591.74,447.32
2018,9,20,16,30,568.0,95.0,0.8,28.6,300.0,541.75,413.69
2018,9,20,16,45,516.5,86.5,0.85,28.3,250.5,479.09,369.36
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,418.05,324.23
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,341.07,264.84
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,272.91,209.66
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,190.31,140.13
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,104.25,25.33
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,36.47,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,39.0,14.5,1.3,21.35,17.0,13.82,0.0
2018,9,21,6,30,76.0,28.0,1.5,21.8,33.0,22.97,7.91
2018,9,21,6,45,143.5,48.0,1.75,22.3,68.5,38.55,26.48
2018,9,21,7,0,211.0,68.0,2.0,22.8,104.0,53.65,40.18
2018,9,21,7,15,232.5,83.5,2.1,23.2,136.0,64.98,50.32
2018,9,21,7,30,254.0,99.0,2.2,23.6,168.0,75.87,59.78
2018,9,21,7,45,278.0,110.5,2.3,24.0,201.0,83.58,66.26
2018,9,21,8,0,302.0,122.0,2.4,24.4,234.0,90.95,72.28
2018,9,21,8,15,352.0,134.5,2.4,24.75,283.0,96.74,69.46
2018,9,21,8,30,402.0,147.0,2.4,25.1,332.0,132.53,87.3
2018,9,21,8,45,507.5,149.0,2.4,25.45,408.5,173.23,111.62
2018,9,21,9,0,613.0,151.0,2.4,25.8,485.0,224.31,147.46
2018,9,21,9,15,636.0,155.5,2.4,26.05,526.5,269.23,184.15
2018,9,21,9,30,659.0,160.0,2.4,26.3,568.0,316.23,223.17
2018,9,21,9,45,677.0,163.5,2.4,26.6,604.5,362.5,261.6
2018,9,21,10,0,695.0,167.0,2.4,26.9,641.0,409.82,300.19
2018,9,21,10,15,708.0,169.5,2.35,27.15,671.0,454.91,336.31
2018,9,21,10,30,721.0,172.0,2.3,27.4,701.0,500.1,371.52
2018,9,21,10,45,731.0,173.0,2.3,27.6,724.0,542.23,403.88
2018,9,21,11,0,741.0,174.0,2.3,27.8,747.0,583.72,434.98
2018,9,21,11,15,747.0,175.5,2.3,27.95,763.0,622.33,463.4
2018,9,21,11,30,753.0,177.0,2.3,28.1,779.0,659.58,490.27
2018,9,21,11,45,756.5,176.5,2.25,28.2,786.5,691.7,512.97
2018,9,21,12,0,760.0,176.0,2.2,28.3,794.0,721.88,533.94
2018,9,21,12,15,767.5,171.5,2.2,28.4,795.0,748.04,552.35
2018,9,21,12,30,775.0,167.0,2.2,28.5,796.0,772.62,569.3
2018,9,21,12,45,783.0,160.0,2.15,28.55,789.5,792.83,582.37
2018,9,21,13,0,791.0,153.0,2.1,28.6,783.0,810.48,593.78
2018,9,21,13,15,786.5,151.0,2.1,28.6,766.5,820.09,600.45
2018,9,21,13,30,782.0,149.0,2.1,28.6,750.0,826.68,605.31
2018,9,21,13,45,774.5,146.5,2.05,28.6,726.0,827.16,605.87
2018,9,21,14,0,767.0,144.0,2.0,28.6,702.0,824.58,604.58
2018,9,21,14,15,755.5,141.5,2.0,28.5,671.0,815.56,599.83
2018,9,21,14,30,744.0,139.0,2.0,28.4,640.0,807.54,595.93
2018,9,21,14,45,728.0,136.0,1.95,28.3,603.0,788.76,584.48
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,767.41,571.44
2018,9,21,15,15,690.5,129.0,1.85,28.1,524.0,738.01,552.9
2018,9,21,15,30,669.0,125.0,1.8,28.0,482.0,706.6,532.93
2018,9,21,15,45,640.0,120.0,1.75,27.85,435.5,666.38,506.69
2018,9,21,16,0,611.0,115.0,1.7,27.7,389.0,624.99,479.03
2018,9,21,16,15,571.5,108.0,1.6,27.4,340.0,572.74,442.43
2018,9,21,16,30,532.0,101.0,1.5,27.1,291.0,520.54,404.93
2018,9,21,16,45,478.0,92.0,1.4,26.8,242.0,453.18,354.96
2018,9,21,17,0,424.0,83.0,1.3,26.5,193.0,393.2,308.71
2018,9,21,17,15,349.5,70.5,1.2,25.95,147.0,319.49,250.27
2018,9,21,17,30,275.0,58.0,1.1,25.4,101.0,251.26,193.99
2018,9,21,17,45,181.0,40.5,1.0,24.85,64.5,172.59,126.19
2018,9,21,18,0,87.0,23.0,0.9,24.3,28.0,80.75,0.45
2018,9,21,18,15,43.5,11.5,0.9,24.3,14.0,29.56,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,12.39,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,20.59,5.55
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,31.03,20.33
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,41.04,29.67
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,48.63,36.58
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,54.55,41.82
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,58.43,45.09
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,62.1,48.07
2018,9,22,8,15,627.5,98.0,1.6,23.5,358.5,71.85,47.73
2018,9,22,8,30,661.0,104.0,1.5,24.1,407.0,116.11,65.72
2018,9,22,8,45,685.0,109.0,1.45,24.7,452.5,162.06,95.55
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,210.39,132.61
2018,9,22,9,15,735.0,115.0,1.2,25.85,541.0,258.22,171.47
2018,9,22,9,30,761.0,116.0,1.0,26.4,584.0,312.55,215.67
2018,9,22,9,45,784.0,114.0,0.85,26.95,622.0,360.22,254.44
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,409.16,293.01
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,456.59,329.32
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,503.42,363.53
2018,9,22,10,45,829.5,119.0,0.25,28.55,741.5,547.39,394.21
2018,9,22,11,0,835.0,121.0,0.1,28.9,764.0,590.08,422.81
2018,9,22,11,15,838.0,122.5,0.2,29.1,779.0,630.01,451.31
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,666.58,477.25
2018,9,22,11,45,841.0,125.5,0.4,29.5,800.5,699.05,500.2
2018,9,22,12,0,841.0,127.0,0.5,29.7,807.0,729.16,521.32
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.0,756.49,538.99
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,779.24,553.78
2018,9,22,12,45,798.5,147.0,0.65,29.95,786.0,789.95,561.16
2018,9,22,13,0,770.0,159.0,0.7,30.0,769.0,796.95,566.43
2018,9,22,13,15,659.0,202.0,0.75,30.0,716.5,766.84,547.44
2018,9,22,13,30,548.0,245.0,0.8,30.0,664.0,725.8,520.21
2018,9,22,13,45,475.5,253.0,0.85,30.0,608.0,681.37,491.63
2018,9,22,14,0,403.0,261.0,0.9,30.0,552.0,634.28,460.67
2018,9,22,14,15,408.5,242.5,0.9,29.9,526.5,623.95,455.67
2018,9,22,14,30,414.0,224.0,0.9,29.8,501.0,611.43,448.84
2018,9,22,14,45,419.5,208.0,0.95,29.75,475.0,599.43,442.67
2018,9,22,15,0,425.0,192.0,1.0,29.7,449.0,585.3,434.99
2018,9,22,15,15,310.5,184.0,1.0,29.6,364.5,465.83,350.94
2018,9,22,15,30,196.0,176.0,1.0,29.5,280.0,362.27,275.55
2018,9,22,15,45,296.5,162.5,1.0,29.45,302.5,424.21,324.58
2018,9,22,16,0,397.0,149.0,1.0,29.4,325.0,494.17,377.08
2018,9,22,16,15,401.5,126.5,1.0,29.0,286.0,462.6,355.52
2018,9,22,16,30,406.0,104.0,1.0,28.6,247.0,428.77,332.4
2018,9,22,16,45,367.0,87.0,1.05,28.2,200.0,370.57,289.58
2018,9,22,17,0,328.0,70.0,1.1,27.8,153.0,313.57,246.05
2018,9,22,17,15,313.5,61.5,1.0,27.15,125.5,284.64,222.08
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,256.85,196.88
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,174.12,125.07
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,83.78,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,29.39,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.35,16.5,11.91,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.7,33.0,19.79,3.88
2018,9,23,6,45,214.0,41.5,0.4,21.05,71.5,32.27,21.28
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,44.22,32.35
2018,9,23,7,15,343.5,66.0,0.55,21.8,142.5,48.95,36.82
2018,9,23,7,30,377.0,74.0,0.6,22.2,175.0,53.48,40.86
2018,9,23,7,45,188.5,62.5,0.65,22.6,113.0,43.19,31.94
2018,9,23,8,0,0.0,51.0,0.7,23.0,51.0,47.39,35.45
2018,9,23,8,15,1.0,59.0,0.7,23.3,59.5,54.87,39.63
2018,9,23,8,30,2.0,67.0,0.7,23.6,68.0,62.47,45.55
2018,9,23,8,45,2.0,71.5,0.7,23.85,72.5,66.8,48.81
2018,9,23,9,0,2.0,76.0,0.7,24.1,77.0,71.12,52.07
2018,9,23,9,15,21.0,122.0,0.65,24.35,134.5,114.26,85.46
2018,9,23,9,30,40.0,168.0,0.6,24.6,192.0,160.14,120.39
2018,9,23,9,45,46.5,171.0,0.6,24.9,201.0,168.22,126.21
2018,9,23,10,0,53.0,174.0,0.6,25.2,210.0,176.82,132.63
2018,9,23,10,15,30.5,187.0,0.55,25.4,208.0,181.9,136.48
2018,9,23,10,30,8.0,200.0,0.5,25.6,206.0,187.41,140.32
2018,9,23,10,45,9.0,208.5,0.5,25.8,215.5,196.52,146.9
2018,9,23,11,0,10.0,217.0,0.5,26.0,225.0,205.76,153.54
2018,9,23,11,15,9.0,200.5,0.5,26.2,207.5,191.14,142.33
2018,9,23,11,30,8.0,184.0,0.5,26.4,190.0,176.13,130.94
2018,9,23,11,45,5.0,148.0,0.5,26.55,152.0,141.36,104.52
2018,9,23,12,0,2.0,112.0,0.5,26.7,114.0,105.99,77.43
2018,9,23,12,15,3.5,132.5,0.55,26.75,135.5,126.38,93.24
2018,9,23,12,30,5.0,153.0,0.6,26.8,157.0,146.96,108.95
2018,9,23,12,45,6.5,170.5,0.65,26.85,175.5,164.95,122.63
2018,9,23,13,0,8.0,188.0,0.7,26.9,194.0,183.17,136.45
2018,9,23,13,15,5.5,167.5,0.7,26.85,171.5,161.99,120.43
2018,9,23,13,30,3.0,147.0,0.7,26.8,149.0,140.59,104.28
2018,9,23,13,45,5.0,165.0,0.75,26.8,168.5,159.79,119.25
2018,9,23,14,0,7.0,183.0,0.8,26.8,188.0,179.34,134.34
2018,9,23,14,15,18.5,183.5,0.9,26.65,196.0,196.86,148.42
2018,9,23,14,30,30.0,184.0,1.0,26.5,204.0,208.25,157.93
2018,9,23,14,45,35.0,190.0,1.05,26.4,212.0,220.0,167.44
2018,9,23,15,0,40.0,196.0,1.1,26.3,220.0,232.08,177.25
2018,9,23,15,15,38.5,181.5,1.2,26.05,203.0,216.51,166.06
2018,9,23,15,30,37.0,167.0,1.3,25.8,186.0,200.73,154.67
2018,9,23,15,45,21.0,126.0,1.45,25.55,136.5,143.78,110.43
2018,9,23,16,0,5.0,85.0,1.6,25.3,87.0,83.28,62.22
2018,9,23,16,15,31.0,101.0,1.7,24.85,112.0,125.34,97.34
2018,9,23,16,30,57.0,117.0,1.8,24.4,137.0,164.49,129.68
2018,9,23,16,45,33.0,97.0,1.9,24.0,108.0,125.85,98.17
2018,9,23,17,0,9.0,77.0,2.0,23.6,79.0,82.38,62.32
2018,9,23,17,15,36.0,63.0,2.05,23.0,68.5,90.63,69.24
2018,9,23,17,30,63.0,49.0,2.1,22.4,58.0,99.5,75.43
2018,9,23,17,45,43.0,31.5,2.15,21.85,36.5,67.48,45.66
2018,9,23,18,0,23.0,14.0,2.2,21.3,15.0,28.83,0.0
2018,9,23,18,15,11.5,7.0,2.2,21.3,7.5,6.67,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,3.0,2.0,2.15,16.45,2.0,1.91,0.0
2018,9,24,6,30,6.0,4.0,2.3,16.7,4.0,3.82,0.0
2018,9,24,6,45,26.0,10.5,2.4,16.9,14.5,8.98,1.93
2018,9,24,7,0,46.0,17.0,2.5,17.1,25.0,14.29,6.84
2018,9,24,7,15,54.0,19.0,2.5,17.5,31.0,15.77,8.29
2018,9,24,7,30,62.0,21.0,2.5,17.9,37.0,17.2,9.61
2018,9,24,7,45,31.0,27.5,2.55,18.3,35.5,24.58,16.12
2018,9,24,8,0,0.0,34.0,2.6,18.7,34.0,31.56,22.2
2018,9,24,8,15,0.0,54.0,2.5,19.2,54.0,50.2,38.36
2018,9,24,8,30,0.0,74.0,2.4,19.7,74.0,68.87,51.7
2018,9,24,8,45,0.0,88.5,2.35,20.15,88.5,82.25,62.38
2018,9,24,9,0,0.0,103.0,2.3,20.6,103.0,95.26,72.62
2018,9,24,9,15,0.5,107.0,2.25,21.05,107.5,99.17,75.4
2018,9,24,9,30,1.0,111.0,2.2,21.5,112.0,103.11,78.2
2018,9,24,9,45,1.0,125.5,2.15,21.95,126.5,116.32,88.4
2018,9,24,10,0,1.0,140.0,2.1,22.4,141.0,129.58,98.53
2018,9,24,10,15,1.5,141.0,2.05,22.7,142.0,131.01,99.33
2018,9,24,10,30,2.0,142.0,2.0,23.0,143.0,132.46,100.19
2018,9,24,10,45,3.0,159.0,1.95,23.3,161.0,148.73,112.66
2018,9,24,11,0,4.0,176.0,1.9,23.6,179.0,165.19,125.15
2018,9,24,11,15,7.0,198.5,1.9,23.8,204.0,188.07,142.61
2018,9,24,11,30,10.0,221.0,1.9,24.0,229.0,211.36,160.25
2018,9,24,11,45,9.5,216.0,1.9,24.2,223.5,207.32,156.92
2018,9,24,12,0,9.0,211.0,1.9,24.4,218.0,203.14,153.59
2018,9,24,12,15,7.5,199.0,1.85,24.5,205.0,191.53,144.63
2018,9,24,12,30,6.0,187.0,1.8,24.6,192.0,179.67,135.5
2018,9,24,12,45,6.0,186.0,1.8,24.7,191.0,179.19,135.17
2018,9,24,13,0,6.0,185.0,1.8,24.8,190.0,178.68,134.81
2018,9,24,13,15,8.0,197.0,1.8,24.8,203.5,192.26,145.4
2018,9,24,13,30,10.0,209.0,1.8,24.8,217.0,206.06,156.14
2018,9,24,13,45,8.5,193.0,1.8,24.85,199.5,189.86,143.83
2018,9,24,14,0,7.0,177.0,1.8,24.9,182.0,173.49,131.41
2018,9,24,14,15,3.5,146.5,1.8,24.85,149.0,141.15,106.49
2018,9,24,14,30,0.0,116.0,1.8,24.8,116.0,108.79,81.27
2018,9,24,14,45,0.0,98.5,1.8,24.75,98.5,91.99,68.22
2018,9,24,15,0,0.0,81.0,1.8,24.7,81.0,75.46,55.26
2018,9,24,15,15,0.0,71.5,1.75,24.55,71.5,66.57,48.34
2018,9,24,15,30,0.0,62.0,1.7,24.4,62.0,57.69,41.36
2018,9,24,15,45,0.0,52.0,1.7,24.3,52.0,48.35,33.94
2018,9,24,16,0,0.0,42.0,1.7,24.2,42.0,39.02,26.45
2018,9,24,16,15,0.0,36.5,1.6,23.9,36.5,33.89,22.37
2018,9,24,16,30,0.0,31.0,1.5,23.6,31.0,28.77,18.23
2018,9,24,16,45,90.5,37.0,1.4,23.3,59.0,106.62,84.7
2018,9,24,17,0,181.0,43.0,1.3,23.0,87.0,181.22,145.95
2018,9,24,17,15,221.0,41.5,1.2,22.4,82.0,199.32,158.96
2018,9,24,17,30,261.0,40.0,1.1,21.8,77.0,215.25,167.82
2018,9,24,17,45,183.0,29.0,1.0,21.2,49.5,155.37,108.82
2018,9,24,18,0,105.0,18.0,0.9,20.6,22.0,65.18,0.0
2018,9,24,18,15,52.5,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.4,16.5,10.96,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.9,33.0,18.26,0.04
2018,9,25,6,45,213.0,30.0,1.4,19.4,55.0,23.12,13.59
2018,9,25,7,0,249.0,37.0,1.6,19.9,77.0,27.79,18.35
2018,9,25,7,15,160.5,42.5,1.5,20.55,72.0,30.91,21.33
2018,9,25,7,30,72.0,48.0,1.4,21.2,67.0,41.82,30.91
2018,9,25,7,45,36.0,69.5,1.35,21.8,79.0,62.35,48.63
2018,9,25,8,0,0.0,91.0,1.3,22.4,91.0,82.6,65.76
2018,9,25,8,15,4.0,114.0,1.3,22.9,116.0,102.03,81.89
2018,9,25,8,30,8.0,137.0,1.3,23.4,141.0,122.42,93.73
2018,9,25,8,45,9.5,156.0,1.3,23.9,161.0,139.95,106.96
2018,9,25,9,0,11.0,175.0,1.3,24.4,181.0,157.79,120.32
2018,9,25,9,15,6.0,160.0,1.25,24.7,163.5,146.2,110.94
2018,9,25,9,30,1.0,145.0,1.2,25.0,146.0,133.03,100.42
2018,9,25,9,45,2.5,161.0,1.2,25.35,163.0,148.1,111.77
2018,9,25,10,0,4.0,177.0,1.2,25.7,180.0,163.42,123.15
2018,9,25,10,15,5.5,187.5,1.15,25.95,191.5,174.15,130.96
2018,9,25,10,30,7.0,198.0,1.1,26.2,203.0,185.06,138.9
2018,9,25,10,45,11.0,225.0,1.1,26.4,233.0,212.21,159.14
2018,9,25,11,0,15.0,252.0,1.1,26.6,263.0,239.93,179.55
2018,9,25,11,15,15.0,252.5,1.05,26.75,264.0,241.91,180.64
2018,9,25,11,30,15.0,253.0,1.0,26.9,265.0,243.79,181.78
2018,9,25,11,45,17.5,265.0,1.0,27.05,279.0,257.87,192.07
2018,9,25,12,0,20.0,277.0,1.0,27.2,293.0,272.22,202.49
2018,9,25,12,15,50.0,316.5,0.95,27.3,356.5,336.16,249.53
2018,9,25,12,30,80.0,356.0,0.9,27.4,420.0,400.8,295.81
2018,9,25,12,45,120.0,341.5,0.9,27.45,436.0,428.93,316.55
2018,9,25,13,0,160.0,327.0,0.9,27.5,452.0,452.86,334.6
2018,9,25,13,15,421.0,247.5,0.85,27.55,566.0,608.31,448.47
2018,9,25,13,30,682.0,168.0,0.8,27.6,680.0,756.08,550.47
2018,9,25,13,45,749.5,138.5,0.8,27.6,684.0,787.24,569.66
2018,9,25,14,0,817.0,109.0,0.8,27.6,688.0,818.19,590.11
2018,9,25,14,15,820.0,102.0,0.75,27.5,661.0,815.83,588.65
2018,9,25,14,30,823.0,95.0,0.7,27.4,634.0,804.2,581.76
2018,9,25,14,45,817.0,90.0,0.65,27.3,598.5,796.08,577.36
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,778.95,567.16
2018,9,25,15,15,793.0,82.5,0.5,27.15,520.5,752.21,549.92
2018,9,25,15,30,775.0,80.0,0.4,27.1,478.0,723.15,531.23
2018,9,25,15,45,750.5,76.5,0.3,27.05,431.0,685.79,506.93
2018,9,25,16,0,726.0,73.0,0.2,27.0,384.0,646.9,481.47
2018,9,25,16,15,691.5,69.0,0.2,26.8,335.0,598.96,450.79
2018,9,25,16,30,657.0,65.0,0.2,26.6,286.0,554.09,421.12
2018,9,25,16,45,606.0,59.5,0.25,26.4,236.0,493.72,378.43
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,435.14,334.93
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,358.49,275.49
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,287.14,216.96
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,193.53,128.76
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,76.84,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.8,16.0,10.48,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.4,32.0,17.48,0.0
2018,9,26,6,45,293.5,33.5,1.4,19.95,71.0,26.77,16.47
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,34.75,24.23
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,39.18,28.42
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,43.45,32.25
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,45.49,33.98
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,47.46,35.54
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,49.72,37.29
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,99.81,52.87
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,147.16,82.25
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,196.69,120.1
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,246.09,161.5
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,296.44,204.76
2018,9,26,9,45,803.0,98.5,3.35,26.25,608.0,345.69,247.21
2018,9,26,10,0,813.0,102.0,3.4,26.6,643.0,394.88,288.89
2018,9,26,10,15,820.5,104.5,3.4,26.85,671.5,441.86,328.02
2018,9,26,10,30,828.0,107.0,3.4,27.1,700.0,491.27,367.81
2018,9,26,10,45,495.5,180.5,3.4,27.4,538.5,417.1,315.22
2018,9,26,11,0,163.0,254.0,3.4,27.7,377.0,322.26,243.35
2018,9,26,11,15,161.5,268.0,3.35,27.85,392.0,343.07,259.23
2018,9,26,11,30,160.0,282.0,3.3,28.0,407.0,363.7,274.44
2018,9,26,11,45,90.5,260.5,3.25,28.2,331.5,305.74,230.27
2018,9,26,12,0,21.0,239.0,3.2,28.4,256.0,239.34,179.09
2018,9,26,12,15,39.5,278.0,3.15,28.45,309.5,291.92,218.94
2018,9,26,12,30,58.0,317.0,3.1,28.5,363.0,346.4,259.44
2018,9,26,12,45,130.5,303.5,3.05,28.6,405.0,399.68,300.4
2018,9,26,13,0,203.0,290.0,3.0,28.7,447.0,456.71,343.68
2018,9,26,13,15,277.0,291.0,3.0,28.7,500.5,525.24,394.8
2018,9,26,13,30,351.0,292.0,3.0,28.7,554.0,594.77,445.9
2018,9,26,13,45,525.5,225.0,3.0,28.65,602.5,687.38,515.64
2018,9,26,14,0,700.0,158.0,3.0,28.6,651.0,773.41,578.6
2018,9,26,14,15,671.0,160.5,2.95,28.45,615.5,755.46,566.67
2018,9,26,14,30,642.0,163.0,2.9,28.3,580.0,734.96,553.76
2018,9,26,14,45,557.5,175.5,2.8,28.15,522.0,671.47,509.16
2018,9,26,15,0,473.0,188.0,2.7,28.0,464.0,613.64,467.83
2018,9,26,15,15,388.0,190.5,2.55,27.65,405.5,544.5,417.99
2018,9,26,15,30,303.0,193.0,2.4,27.3,347.0,464.14,359.12
2018,9,26,15,45,175.5,146.0,2.2,26.95,233.0,307.57,240.67
2018,9,26,16,0,48.0,99.0,2.0,26.6,119.0,135.08,104.42
2018,9,26,16,15,24.0,65.5,1.85,26.25,75.5,81.21,61.21
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,29.7,18.76
2018,9,26,16,45,0.0,21.0,1.5,25.55,21.0,19.47,10.41
2018,9,26,17,0,0.0,10.0,1.3,25.2,10.0,9.26,1.98
2018,9,26,17,15,0.0,7.5,1.2,24.85,7.5,6.94,0.02
2018,9,26,17,30,0.0,5.0,1.1,24.5,5.0,4.62,0.0
2018,9,26,17,45,0.0,3.5,0.95,24.2,3.5,3.24,0.0
2018,9,26,18,0,0.0,2.0,0.8,23.9,2.0,1.91,0.0
2018,9,26,18,15,0.0,1.0,0.8,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,21.1,2.5,2.38,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.3,5.0,4.69,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.5,8.0,7.4,0.4
2018,9,27,7,0,0.0,11.0,1.9,21.7,11.0,10.18,3.07
2018,9,27,7,15,0.0,16.5,1.9,21.95,16.5,15.29,7.63
2018,9,27,7,30,0.0,22.0,1.9,22.2,22.0,20.39,12.15
2018,9,27,7,45,0.0,31.0,1.9,22.45,31.0,28.76,19.44
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,37.14,26.64
2018,9,27,8,15,0.5,66.0,1.85,22.9,66.0,61.4,47.4
2018,9,27,8,30,1.0,92.0,1.8,23.1,92.0,84.89,63.98
2018,9,27,8,45,0.5,87.0,1.75,23.35,87.0,80.94,60.49
2018,9,27,9,0,0.0,82.0,1.7,23.6,82.0,76.37,56.57
2018,9,27,9,15,3.0,118.0,1.65,23.8,120.0,109.34,82.62
2018,9,27,9,30,6.0,154.0,1.6,24.0,158.0,142.12,108.08
2018,9,27,9,45,7.0,169.5,1.5,24.2,174.0,156.88,119.19
2018,9,27,10,0,8.0,185.0,1.4,24.4,190.0,171.84,130.39
2018,9,27,10,15,9.5,202.5,1.35,24.6,209.0,188.95,143.19
2018,9,27,10,30,11.0,220.0,1.3,24.8,228.0,206.33,156.08
2018,9,27,10,45,12.5,215.0,1.25,25.05,224.5,203.96,153.89
2018,9,27,11,0,14.0,210.0,1.2,25.3,221.0,201.51,151.76
2018,9,27,11,15,10.0,169.0,1.25,25.55,177.0,162.82,122.07
2018,9,27,11,30,6.0,128.0,1.3,25.8,133.0,123.09,91.38
2018,9,27,11,45,9.0,171.5,1.4,26.05,178.5,165.74,124.25
2018,9,27,12,0,12.0,215.0,1.5,26.3,224.0,208.88,156.86
2018,9,27,12,15,14.5,215.5,1.6,26.4,226.5,212.03,159.19
2018,9,27,12,30,17.0,216.0,1.7,26.5,229.0,215.26,161.77
2018,9,27,12,45,11.5,186.5,1.8,26.55,195.5,183.9,137.95
2018,9,27,13,0,6.0,157.0,1.9,26.6,162.0,152.04,113.59
2018,9,27,13,15,100.0,220.5,1.95,26.55,295.0,301.99,230.44
2018,9,27,13,30,194.0,284.0,2.0,26.5,428.0,447.6,339.35
2018,9,27,13,45,208.5,280.0,2.0,26.45,430.0,469.74,355.39
2018,9,27,14,0,223.0,276.0,2.0,26.4,432.0,482.51,365.5
2018,9,27,14,15,130.0,235.5,2.0,26.3,325.5,354.47,270.68
2018,9,27,14,30,37.0,195.0,2.0,26.2,219.0,225.51,172.0
2018,9,27,14,45,131.0,189.0,1.95,26.15,266.0,308.51,239.04
2018,9,27,15,0,225.0,183.0,1.9,26.1,313.0,390.86,303.56
2018,9,27,15,15,298.0,166.5,1.9,25.95,325.0,430.08,335.17
2018,9,27,15,30,371.0,150.0,1.9,25.8,337.0,479.48,374.0
2018,9,27,15,45,186.0,102.5,1.85,25.65,196.0,262.95,208.03
2018,9,27,16,0,1.0,55.0,1.8,25.5,55.0,51.87,36.65
2018,9,27,16,15,1.0,45.0,1.7,25.25,45.0,42.51,29.33
2018,9,27,16,30,1.0,35.0,1.6,25.0,35.0,33.17,21.76
2018,9,27,16,45,34.5,29.0,1.55,24.7,36.5,53.67,39.53
2018,9,27,17,0,68.0,23.0,1.5,24.4,38.0,71.79,54.79
2018,9,27,17,15,145.5,35.0,1.45,24.15,56.5,144.26,113.0
2018,9,27,17,30,223.0,47.0,1.4,23.9,75.0,203.92,155.62
2018,9,27,17,45,135.5,29.5,1.4,23.6,44.0,127.7,74.48
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,32.76,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,1.0,2.5,1.15,20.95,2.5,2.38,0.0
2018,9,28,6,30,2.0,5.0,1.3,21.1,5.0,4.69,0.0
2018,9,28,6,45,1.0,12.0,1.45,21.25,12.0,11.11,3.39
2018,9,28,7,0,0.0,19.0,1.6,21.4,19.0,17.61,9.43
2018,9,28,7,15,0.0,33.5,1.6,21.55,33.5,31.1,21.35
2018,9,28,7,30,0.0,48.0,1.6,21.7,48.0,44.6,33.23
2018,9,28,7,45,0.0,62.0,1.65,21.8,62.0,57.64,44.55
2018,9,28,8,0,0.0,76.0,1.7,21.9,76.0,70.09,55.2
2018,9,28,8,15,74.0,123.0,1.75,22.1,155.5,104.05,83.98
2018,9,28,8,30,148.0,170.0,1.8,22.3,235.0,141.38,105.25
2018,9,28,8,45,188.5,196.0,1.85,22.55,288.5,176.36,129.18
2018,9,28,9,0,229.0,222.0,1.9,22.8,342.0,216.2,158.09
2018,9,28,9,15,198.0,244.0,1.85,23.1,353.5,242.16,179.68
2018,9,28,9,30,167.0,266.0,1.8,23.4,365.0,264.98,198.7
2018,9,28,9,45,142.5,277.0,1.8,23.7,365.5,278.55,210.05
2018,9,28,10,0,118.0,288.0,1.8,24.0,366.0,289.42,218.93
2018,9,28,10,15,104.0,271.5,1.8,24.25,342.5,280.0,212.15
2018,9,28,10,30,90.0,255.0,1.8,24.5,319.0,267.94,203.26
2018,9,28,10,45,82.0,292.0,1.75,24.8,351.5,304.37,230.37
2018,9,28,11,0,74.0,329.0,1.7,25.1,384.0,338.08,254.75
2018,9,28,11,15,80.0,328.0,1.65,25.25,388.5,346.8,260.93
2018,9,28,11,30,86.0,327.0,1.6,25.4,393.0,355.59,267.3
2018,9,28,11,45,111.5,345.5,1.55,25.6,432.5,396.99,297.58
2018,9,28,12,0,137.0,364.0,1.5,25.8,472.0,439.57,328.18
2018,9,28,12,15,81.5,318.5,1.4,25.9,382.5,360.63,269.89
2018,9,28,12,30,26.0,273.0,1.3,26.0,293.0,279.78,209.53
2018,9,28,12,45,42.0,299.0,1.2,26.05,331.0,320.03,239.84
2018,9,28,13,0,58.0,325.0,1.1,26.1,369.0,361.66,270.2
2018,9,28,13,15,103.0,336.0,1.05,26.15,412.5,412.86,308.1
2018,9,28,13,30,148.0,347.0,1.0,26.2,456.0,474.26,352.48
2018,9,28,13,45,200.0,332.5,0.9,26.25,474.5,507.54,376.7
2018,9,28,14,0,252.0,318.0,0.8,26.3,493.0,550.72,407.51
2018,9,28,14,15,279.0,295.0,0.75,26.25,480.5,553.13,410.13
2018,9,28,14,30,306.0,272.0,0.7,26.2,468.0,553.73,411.95
2018,9,28,14,45,250.5,254.5,0.65,26.15,408.5,490.76,367.57
2018,9,28,15,0,195.0,237.0,0.6,26.1,349.0,415.33,314.09
2018,9,28,15,15,203.0,223.0,0.6,25.95,331.5,406.78,309.86
2018,9,28,15,30,211.0,209.0,0.6,25.8,314.0,397.23,304.27
2018,9,28,15,45,237.0,183.0,0.6,25.7,290.0,397.77,306.39
2018,9,28,16,0,263.0,157.0,0.6,25.6,266.0,383.5,297.55
2018,9,28,16,15,277.0,135.0,0.55,25.35,236.0,362.91,283.36
2018,9,28,16,30,291.0,113.0,0.5,25.1,206.0,340.12,266.99
2018,9,28,16,45,215.0,98.0,0.5,24.8,160.0,266.69,209.89
2018,9,28,17,0,139.0,83.0,0.5,24.5,114.0,187.98,147.25
2018,9,28,17,15,99.0,62.5,0.5,24.0,81.5,137.72,106.05
2018,9,28,17,30,59.0,42.0,0.5,23.5,49.0,89.46,65.3
2018,9,28,17,45,49.0,25.5,0.55,23.0,29.5,61.12,28.94
2018,9,28,18,0,39.0,9.0,0.6,22.5,10.0,25.73,0.0
2018,9,28,18,15,19.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,51.0,9.0,1.35,16.4,11.5,8.58,0.0
2018,9,29,6,30,102.0,18.0,1.5,16.7,23.0,14.25,0.0
2018,9,29,6,45,212.0,32.5,1.65,17.0,59.0,25.33,15.08
2018,9,29,7,0,322.0,47.0,1.8,17.3,95.0,35.95,25.51
2018,9,29,7,15,252.0,59.0,1.75,17.9,106.0,43.88,32.87
2018,9,29,7,30,182.0,71.0,1.7,18.5,117.0,55.82,43.5
2018,9,29,7,45,161.5,100.5,1.6,19.05,148.0,76.51,61.5
2018,9,29,8,0,141.0,130.0,1.5,19.6,179.0,102.0,83.26
2018,9,29,8,15,231.5,147.0,1.5,20.4,242.0,107.03,87.04
2018,9,29,8,30,322.0,164.0,1.5,21.2,305.0,139.04,98.74
2018,9,29,8,45,345.5,179.5,1.45,21.95,346.0,174.51,121.46
2018,9,29,9,0,369.0,195.0,1.4,22.7,387.0,212.54,149.19
2018,9,29,9,15,355.5,207.5,1.35,23.1,405.0,242.73,173.99
2018,9,29,9,30,342.0,220.0,1.3,23.5,423.0,271.27,197.84
2018,9,29,9,45,396.0,212.5,1.2,23.95,461.5,299.26,219.46
2018,9,29,10,0,450.0,205.0,1.1,24.4,500.0,337.08,248.74
2018,9,29,10,15,445.5,222.0,1.05,24.65,525.0,375.0,278.59
2018,9,29,10,30,441.0,239.0,1.0,24.9,550.0,412.14,306.95
2018,9,29,10,45,340.5,286.5,0.95,25.15,531.5,427.08,318.06
2018,9,29,11,0,240.0,334.0,0.9,25.4,513.0,431.12,320.28
2018,9,29,11,15,326.0,317.0,0.85,25.55,565.0,481.88,357.32
2018,9,29,11,30,412.0,300.0,0.8,25.7,617.0,538.59,397.74
2018,9,29,11,45,444.5,285.5,0.8,25.8,630.0,566.65,417.78
2018,9,29,12,0,477.0,271.0,0.8,25.9,643.0,595.03,438.15
2018,9,29,12,15,589.5,226.0,0.75,25.95,685.0,653.96,480.11
2018,9,29,12,30,702.0,181.0,0.7,26.0,727.0,714.12,521.86
2018,9,29,12,45,395.5,249.5,0.7,26.1,556.5,562.0,413.98
2018,9,29,13,0,89.0,318.0,0.7,26.2,386.0,379.04,280.41
2018,9,29,13,15,321.5,270.0,0.7,26.25,507.0,536.94,399.32
2018,9,29,13,30,554.0,222.0,0.7,26.3,628.0,693.83,509.43
2018,9,29,13,45,413.0,244.0,0.65,26.35,541.0,608.98,447.96
2018,9,29,14,0,272.0,266.0,0.6,26.4,454.0,510.86,378.65
2018,9,29,14,15,402.5,220.5,0.65,26.35,484.0,585.11,435.47
2018,9,29,14,30,533.0,175.0,0.7,26.3,514.0,644.99,480.26
2018,9,29,14,45,465.5,190.0,0.75,26.25,473.0,605.99,453.0
2018,9,29,15,0,398.0,205.0,0.8,26.2,432.0,566.4,425.91
2018,9,29,15,15,396.5,190.5,0.85,26.0,401.5,546.55,414.34
2018,9,29,15,30,395.0,176.0,0.9,25.8,371.0,524.95,401.09
2018,9,29,15,45,426.5,153.5,0.95,25.65,344.5,517.34,398.27
2018,9,29,16,0,458.0,131.0,1.0,25.5,318.0,506.16,392.46
2018,9,29,16,15,448.0,117.5,1.0,25.15,280.0,473.02,369.33
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,438.88,344.71
2018,9,29,16,45,384.0,91.0,1.0,24.45,196.0,376.56,297.12
2018,9,29,17,0,330.0,78.0,1.0,24.1,150.0,316.99,249.87
2018,9,29,17,15,256.0,62.0,0.95,23.55,108.5,245.7,191.55
2018,9,29,17,30,182.0,46.0,0.9,23.0,67.0,171.1,128.37
2018,9,29,17,45,101.5,27.0,0.85,22.45,37.5,96.18,39.18
2018,9,29,18,0,21.0,8.0,0.8,21.9,8.0,16.77,0.0
2018,9,29,18,15,10.5,4.0,0.8,21.9,4.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,9.05,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,15.13,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,27.03,16.22
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,38.43,27.51
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,47.03,35.48
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,53.56,41.38
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,56.28,43.72
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,58.95,45.87
