Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,10,0,0.0,96.0,2.7,16.2,96.0,89.33,68.83
2018,10,20,10,15,0.0,99.5,2.7,16.25,99.5,92.58,71.33
2018,10,20,10,30,0.0,103.0,2.7,16.3,103.0,95.84,73.86
2018,10,20,10,45,0.0,103.5,2.7,16.4,103.5,96.36,74.15
2018,10,20,11,0,0.0,104.0,2.7,16.5,104.0,96.87,74.45
2018,10,20,11,15,0.0,104.5,2.75,16.7,104.5,97.37,74.73
2018,10,20,11,30,0.0,105.0,2.8,16.9,105.0,97.87,75.03
2018,10,20,11,45,0.0,86.5,2.9,17.1,86.5,80.67,60.9
2018,10,20,12,0,0.0,68.0,3.0,17.3,68.0,63.37,46.7
2018,10,20,12,15,0.0,79.5,3.15,17.65,79.5,74.12,55.45
2018,10,20,12,30,0.0,91.0,3.3,18.0,91.0,84.87,64.15
2018,10,20,12,45,35.5,162.0,3.45,18.35,185.5,179.54,141.41
2018,10,20,13,0,71.0,233.0,3.6,18.7,280.0,276.14,218.43
2018,10,20,13,15,174.5,255.5,3.6,18.95,367.0,383.72,304.29
2018,10,20,13,30,278.0,278.0,3.6,19.2,454.0,495.93,391.56
2018,10,20,13,45,263.0,258.0,3.65,19.5,419.0,469.7,371.5
2018,10,20,14,0,248.0,238.0,3.7,19.8,384.0,441.76,350.64
2018,10,20,14,15,225.0,225.0,3.65,19.85,352.0,414.11,329.73
2018,10,20,14,30,202.0,212.0,3.6,19.9,320.0,375.11,299.96
2018,10,20,14,45,332.0,181.0,3.55,19.9,343.0,446.66,359.21
2018,10,20,15,0,462.0,150.0,3.5,19.9,366.0,515.24,414.81
2018,10,20,15,15,468.0,132.5,3.3,19.65,333.0,495.15,400.19
2018,10,20,15,30,474.0,115.0,3.1,19.4,300.0,472.71,383.87
2018,10,20,15,45,500.0,98.0,2.85,19.15,270.5,461.68,376.05
2018,10,20,16,0,526.0,81.0,2.6,18.9,241.0,452.39,368.69
2018,10,20,16,15,429.5,72.0,2.45,18.3,187.5,365.51,298.92
2018,10,20,16,30,333.0,63.0,2.3,17.7,134.0,288.41,235.1
2018,10,20,16,45,325.0,49.0,2.15,17.1,103.0,257.91,207.61
2018,10,20,17,0,317.0,35.0,2.0,16.5,72.0,229.64,178.29
2018,10,20,17,15,226.5,24.0,2.0,16.0,44.0,155.45,75.17
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,70.54,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,235.5,18.0,3.05,4.15,34.5,17.16,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,23.9,13.17
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,28.48,19.89
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,36.16,27.39
2018,10,21,7,45,688.5,49.5,3.95,5.9,208.5,39.11,30.34
2018,10,21,8,0,750.0,55.0,4.2,6.4,260.0,42.07,33.13
2018,10,21,8,15,790.0,58.0,4.25,6.8,310.5,42.83,33.78
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,43.67,34.44
2018,10,21,8,45,857.0,64.0,4.35,7.65,408.5,87.86,45.07
2018,10,21,9,0,884.0,67.0,4.4,8.1,456.0,146.62,82.41
2018,10,21,9,15,903.0,69.0,4.35,8.45,498.5,199.41,124.36
2018,10,21,9,30,922.0,71.0,4.3,8.8,541.0,253.08,171.74
2018,10,21,9,45,936.0,72.0,4.25,9.2,577.5,305.27,219.9
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,357.35,268.14
2018,10,21,10,15,957.5,74.0,4.1,9.95,642.5,406.77,313.7
2018,10,21,10,30,965.0,75.0,4.0,10.3,671.0,455.0,357.17
2018,10,21,10,45,970.0,75.5,3.9,10.65,691.5,500.27,397.19
2018,10,21,11,0,975.0,76.0,3.8,11.0,712.0,543.7,434.56
2018,10,21,11,15,978.5,76.5,3.7,11.3,726.0,584.33,468.72
2018,10,21,11,30,982.0,77.0,3.6,11.6,740.0,622.64,500.13
2018,10,21,11,45,983.5,77.5,3.5,11.85,745.5,657.29,528.01
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,689.16,553.11
2018,10,21,12,15,984.5,77.5,3.3,12.3,748.0,715.83,573.89
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,739.35,591.93
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,758.24,605.25
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,773.74,615.97
2018,10,21,13,15,974.0,75.5,2.95,13.0,703.5,784.01,623.45
2018,10,21,13,30,969.0,75.0,2.9,13.1,684.0,790.78,628.54
2018,10,21,13,45,960.5,73.5,2.85,13.2,656.5,790.36,628.57
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,786.42,626.23
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,776.49,619.6
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,763.26,610.7
2018,10,21,14,45,909.0,67.0,2.55,13.3,518.0,741.25,595.71
2018,10,21,15,0,890.0,65.0,2.5,13.3,476.0,716.43,578.64
2018,10,21,15,15,866.5,62.5,2.3,13.1,430.5,685.31,556.26
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,652.1,532.0
2018,10,21,15,45,809.5,56.5,1.95,12.7,335.5,614.34,503.47
2018,10,21,16,0,776.0,53.0,1.8,12.5,286.0,570.28,468.56
2018,10,21,16,15,723.5,49.0,1.55,11.8,235.5,513.42,422.47
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,457.25,374.83
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,380.74,308.9
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,307.55,240.6
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,191.92,76.36
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,67.81,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,210.5,15.5,1.05,1.75,30.5,14.77,0.0
2018,10,22,7,0,388.0,27.0,1.1,2.3,58.0,22.08,11.36
2018,10,22,7,15,495.0,34.0,1.1,3.0,103.0,28.77,20.31
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,33.38,25.07
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,36.01,27.72
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,38.66,30.22
2018,10,22,8,15,763.0,55.0,1.2,6.3,296.5,40.4,31.68
2018,10,22,8,30,802.0,59.0,1.4,7.4,346.0,42.13,33.06
2018,10,22,8,45,828.0,61.5,1.55,8.45,391.5,82.0,41.75
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,138.58,76.57
2018,10,22,9,15,871.5,66.5,1.85,10.1,478.0,189.79,116.37
2018,10,22,9,30,889.0,69.0,2.0,10.7,519.0,241.78,161.37
2018,10,22,9,45,902.0,71.0,2.15,11.3,554.5,292.77,207.47
2018,10,22,10,0,915.0,73.0,2.3,11.9,590.0,343.63,253.66
2018,10,22,10,15,924.5,74.0,2.3,12.3,619.0,392.02,297.34
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,439.48,339.25
2018,10,22,10,45,940.0,76.0,2.35,13.1,669.0,484.23,378.07
2018,10,22,11,0,946.0,77.0,2.4,13.5,690.0,527.32,414.51
2018,10,22,11,15,950.0,78.0,2.45,13.8,704.0,567.52,447.93
2018,10,22,11,30,954.0,79.0,2.5,14.1,718.0,605.53,478.85
2018,10,22,11,45,955.5,78.5,2.55,14.35,723.0,638.25,505.26
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,668.25,529.13
2018,10,22,12,15,955.5,78.5,2.65,14.8,725.0,694.5,549.87
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,717.66,568.06
2018,10,22,12,45,938.0,82.5,2.75,15.2,706.5,730.88,578.22
2018,10,22,13,0,922.0,86.0,2.8,15.4,691.0,740.49,585.4
2018,10,22,13,15,874.5,99.0,2.85,15.45,659.5,734.13,581.4
2018,10,22,13,30,827.0,112.0,2.9,15.5,628.0,727.98,577.81
2018,10,22,13,45,649.5,156.0,2.9,15.55,551.0,655.38,522.61
2018,10,22,14,0,472.0,200.0,2.9,15.6,474.0,572.64,458.57
2018,10,22,14,15,631.5,148.0,2.85,15.55,492.5,640.64,514.44
2018,10,22,14,30,791.0,96.0,2.8,15.5,511.0,695.87,558.45
2018,10,22,14,45,715.5,105.0,2.8,15.45,459.0,650.43,525.03
2018,10,22,15,0,640.0,114.0,2.8,15.4,407.0,601.33,488.14
2018,10,22,15,15,625.5,103.5,2.6,15.1,366.5,571.8,466.56
2018,10,22,15,30,611.0,93.0,2.4,14.8,326.0,540.29,442.85
2018,10,22,15,45,518.5,90.5,2.2,14.55,270.0,465.48,383.64
2018,10,22,16,0,426.0,88.0,2.0,14.3,214.0,389.26,322.14
2018,10,22,16,15,465.5,69.5,1.8,13.55,184.0,384.59,318.34
2018,10,22,16,30,505.0,51.0,1.6,12.8,154.0,372.04,306.1
2018,10,22,16,45,471.0,41.5,1.4,12.1,116.5,326.88,264.93
2018,10,22,17,0,437.0,32.0,1.2,11.4,79.0,283.17,219.36
2018,10,22,17,15,272.0,21.5,1.25,10.85,45.5,168.77,43.04
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,55.43,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,28.5,13.0,1.0,5.15,15.0,12.39,0.0
2018,10,23,7,0,53.0,25.0,1.0,5.5,29.0,21.72,10.23
2018,10,23,7,15,112.0,43.0,1.2,6.2,60.0,34.85,25.32
2018,10,23,7,30,171.0,61.0,1.4,6.9,91.0,48.53,38.36
2018,10,23,7,45,268.5,73.5,1.55,7.6,137.5,54.48,44.1
2018,10,23,8,0,366.0,86.0,1.7,8.3,184.0,62.51,51.47
2018,10,23,8,15,376.0,102.5,1.7,8.9,220.0,72.98,60.84
2018,10,23,8,30,386.0,119.0,1.7,9.5,256.0,83.01,69.61
2018,10,23,8,45,415.5,131.5,1.7,10.1,296.5,111.67,79.05
2018,10,23,9,0,445.0,144.0,1.7,10.7,337.0,149.73,103.09
2018,10,23,9,15,455.0,157.5,1.7,11.5,371.0,188.6,133.01
2018,10,23,9,30,465.0,171.0,1.7,12.3,405.0,228.28,165.84
2018,10,23,9,45,437.0,192.5,1.75,13.15,424.5,265.56,198.77
2018,10,23,10,0,409.0,214.0,1.8,14.0,444.0,299.96,228.86
2018,10,23,10,15,388.5,232.0,1.8,14.6,459.0,333.56,257.45
2018,10,23,10,30,368.0,250.0,1.8,15.2,474.0,361.88,281.06
2018,10,23,10,45,340.0,266.5,1.75,15.8,479.0,383.57,298.76
2018,10,23,11,0,312.0,283.0,1.7,16.4,484.0,402.59,313.71
2018,10,23,11,15,321.5,287.5,1.75,16.75,498.0,427.76,333.48
2018,10,23,11,30,331.0,292.0,1.8,17.1,512.0,452.86,352.92
2018,10,23,11,45,363.0,285.0,1.85,17.45,528.0,480.25,374.19
2018,10,23,12,0,395.0,278.0,1.9,17.8,544.0,508.26,395.79
2018,10,23,12,15,415.5,270.5,1.95,17.9,549.5,532.77,414.9
2018,10,23,12,30,436.0,263.0,2.0,18.0,555.0,553.68,431.37
2018,10,23,12,45,432.5,259.5,2.1,18.15,545.0,561.33,437.82
2018,10,23,13,0,429.0,256.0,2.2,18.3,535.0,567.2,443.03
2018,10,23,13,15,463.5,235.5,2.25,18.3,529.5,581.23,455.2
2018,10,23,13,30,498.0,215.0,2.3,18.3,524.0,593.61,466.17
2018,10,23,13,45,513.5,200.5,2.35,18.3,507.0,596.51,469.82
2018,10,23,14,0,529.0,186.0,2.4,18.3,490.0,597.17,471.93
2018,10,23,14,15,530.5,173.0,2.4,18.2,463.0,586.91,465.73
2018,10,23,14,30,532.0,160.0,2.4,18.1,436.0,574.32,457.81
2018,10,23,14,45,582.0,135.5,2.4,18.0,416.5,585.98,468.81
2018,10,23,15,0,632.0,111.0,2.4,17.9,397.0,589.53,473.61
2018,10,23,15,15,663.5,95.0,2.25,17.6,368.5,585.34,471.75
2018,10,23,15,30,695.0,79.0,2.1,17.3,340.0,577.09,466.51
2018,10,23,15,45,702.0,69.0,1.95,16.95,303.0,556.2,450.82
2018,10,23,16,0,709.0,59.0,1.8,16.6,266.0,529.12,429.6
2018,10,23,16,15,648.0,54.0,1.65,15.65,216.0,468.11,381.16
2018,10,23,16,30,587.0,49.0,1.5,14.7,166.0,413.49,335.53
2018,10,23,16,45,451.0,42.5,1.4,13.75,117.0,315.44,253.31
2018,10,23,17,0,315.0,36.0,1.3,12.8,68.0,224.74,171.65
2018,10,23,17,15,184.5,22.0,1.3,12.3,38.0,126.45,7.11
2018,10,23,17,30,54.0,8.0,1.3,11.8,8.0,30.11,0.0
2018,10,23,17,45,27.0,4.0,1.3,11.3,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,14.3,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,22.44,9.85
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,28.0,19.13
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,33.44,24.65
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,39.05,30.02
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,41.56,32.38
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,43.17,33.78
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,44.81,35.11
2018,10,24,8,45,821.0,65.0,3.1,10.75,385.5,79.64,41.76
2018,10,24,9,0,850.0,68.0,3.3,11.5,432.0,130.47,70.21
2018,10,24,9,15,871.0,69.5,3.3,11.8,474.0,186.72,113.38
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,238.41,157.7
2018,10,24,9,45,908.0,71.5,3.25,12.45,551.5,288.87,203.29
2018,10,24,10,0,924.0,72.0,3.2,12.8,587.0,339.43,249.37
2018,10,24,10,15,934.0,73.5,3.15,13.05,616.5,388.65,294.12
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,436.97,337.19
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,482.21,376.77
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,525.79,413.94
2018,10,24,11,15,961.0,77.5,2.9,14.05,702.5,565.78,447.2
2018,10,24,11,30,965.0,78.0,2.8,14.3,716.0,603.53,477.78
2018,10,24,11,45,967.0,78.0,2.7,14.5,721.5,637.24,504.6
2018,10,24,12,0,969.0,78.0,2.6,14.7,727.0,668.24,528.72
2018,10,24,12,15,968.0,78.0,2.55,14.85,724.0,694.5,549.15
2018,10,24,12,30,967.0,78.0,2.5,15.0,721.0,717.67,566.94
2018,10,24,12,45,963.5,77.5,2.4,15.15,709.5,735.44,579.99
2018,10,24,13,0,960.0,77.0,2.3,15.3,698.0,749.84,589.73
2018,10,24,13,15,952.5,76.0,2.25,15.35,677.0,757.51,595.27
2018,10,24,13,30,945.0,75.0,2.2,15.4,656.0,761.67,598.46
2018,10,24,13,45,936.0,74.0,2.1,15.45,629.0,761.3,598.19
2018,10,24,14,0,927.0,73.0,2.0,15.5,602.0,757.53,595.64
2018,10,24,14,15,915.0,71.5,1.95,15.5,568.5,747.71,589.38
2018,10,24,14,30,903.0,70.0,1.9,15.5,535.0,734.71,580.96
2018,10,24,14,45,885.5,68.0,1.85,15.45,495.0,714.19,567.25
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,690.93,551.54
2018,10,24,15,15,843.5,63.5,1.65,15.15,410.0,664.85,533.26
2018,10,24,15,30,819.0,61.0,1.5,14.9,365.0,631.68,509.09
2018,10,24,15,45,783.0,57.0,1.4,14.7,316.0,587.47,475.58
2018,10,24,16,0,747.0,53.0,1.3,14.5,267.0,542.33,440.23
2018,10,24,16,15,690.0,48.0,1.2,13.7,217.0,483.07,393.25
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,424.9,344.8
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,347.15,278.22
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,281.21,212.44
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,163.58,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,53.28,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,74.0,13.5,1.5,3.35,17.5,12.87,0.0
2018,10,25,7,0,124.0,24.0,1.6,3.6,33.0,18.85,6.57
2018,10,25,7,15,156.0,42.0,1.65,3.95,62.0,34.1,24.68
2018,10,25,7,30,188.0,60.0,1.7,4.3,91.0,47.79,37.98
2018,10,25,7,45,206.5,77.5,1.7,4.6,122.0,60.64,50.2
2018,10,25,8,0,225.0,95.0,1.7,4.9,153.0,73.04,61.76
2018,10,25,8,15,206.5,117.0,1.6,5.3,178.5,87.97,75.33
2018,10,25,8,30,188.0,139.0,1.5,5.7,204.0,107.88,93.13
2018,10,25,8,45,177.0,159.0,1.4,6.15,227.0,130.7,103.61
2018,10,25,9,0,166.0,179.0,1.3,6.6,250.0,157.47,123.19
2018,10,25,9,15,179.0,197.5,1.3,7.2,280.5,185.66,144.9
2018,10,25,9,30,192.0,216.0,1.3,7.8,311.0,215.25,168.62
2018,10,25,9,45,249.5,224.0,1.3,8.35,356.5,245.08,191.37
2018,10,25,10,0,307.0,232.0,1.3,8.9,402.0,284.64,222.69
2018,10,25,10,15,407.0,219.0,1.2,9.25,456.0,324.02,253.38
2018,10,25,10,30,507.0,206.0,1.1,9.6,510.0,373.92,292.91
2018,10,25,10,45,474.5,224.0,1.05,9.95,516.5,401.24,316.01
2018,10,25,11,0,442.0,242.0,1.0,10.3,523.0,425.25,335.71
2018,10,25,11,15,354.0,270.0,1.0,10.55,498.0,426.3,337.32
2018,10,25,11,30,266.0,298.0,1.0,10.8,473.0,420.64,333.08
2018,10,25,11,45,230.5,305.5,0.95,11.0,458.0,418.32,331.25
2018,10,25,12,0,195.0,313.0,0.9,11.2,443.0,414.53,327.98
2018,10,25,12,15,168.5,312.5,0.9,11.3,424.5,406.48,321.85
2018,10,25,12,30,142.0,312.0,0.9,11.4,406.0,396.56,314.2
2018,10,25,12,45,116.0,301.0,0.9,11.5,377.0,375.01,297.67
2018,10,25,13,0,90.0,290.0,0.9,11.6,348.0,345.28,274.78
2018,10,25,13,15,126.0,283.0,0.9,11.65,361.5,374.71,298.86
2018,10,25,13,30,162.0,276.0,0.9,11.7,375.0,397.89,317.72
2018,10,25,13,45,248.0,255.5,0.9,11.7,399.5,451.16,360.68
2018,10,25,14,0,334.0,235.0,0.9,11.7,424.0,495.49,396.3
2018,10,25,14,15,283.5,227.5,0.95,11.75,381.5,454.57,365.1
2018,10,25,14,30,233.0,220.0,1.0,11.8,339.0,402.85,325.91
2018,10,25,14,45,276.0,194.0,1.05,11.8,324.5,415.64,338.24
2018,10,25,15,0,319.0,168.0,1.1,11.8,310.0,415.78,340.34
2018,10,25,15,15,423.5,135.5,1.0,11.6,303.5,458.51,375.9
2018,10,25,15,30,528.0,103.0,0.9,11.4,297.0,488.64,400.65
2018,10,25,15,45,525.5,89.0,0.8,11.2,260.0,461.29,378.95
2018,10,25,16,0,523.0,75.0,0.7,11.0,223.0,431.97,355.38
2018,10,25,16,15,348.5,70.0,0.7,10.65,160.5,307.21,254.15
2018,10,25,16,30,174.0,65.0,0.7,10.3,98.0,186.32,153.0
2018,10,25,16,45,87.0,46.0,0.7,9.9,62.5,104.7,83.01
2018,10,25,17,0,0.0,27.0,0.7,9.5,27.0,26.4,15.3
2018,10,25,17,15,5.0,15.0,0.75,9.2,15.0,17.75,0.0
2018,10,25,17,30,10.0,3.0,0.8,8.9,3.0,6.95,0.0
2018,10,25,17,45,5.0,1.5,0.85,8.55,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.65,6.0,2.5,2.38,0.0
2018,10,26,7,0,4.0,4.0,1.7,6.0,4.0,3.75,0.0
2018,10,26,7,15,2.0,5.5,1.9,6.1,5.5,5.16,0.0
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.48,0.23
2018,10,26,7,45,0.0,8.5,2.3,6.25,8.5,7.87,1.58
2018,10,26,8,0,0.0,10.0,2.5,6.3,10.0,9.26,2.91
2018,10,26,8,15,0.0,14.0,2.65,6.5,14.0,12.97,6.35
2018,10,26,8,30,0.0,18.0,2.8,6.7,18.0,16.69,9.76
2018,10,26,8,45,0.0,19.5,2.95,6.9,19.5,18.09,10.28
2018,10,26,9,0,0.0,21.0,3.1,7.1,21.0,19.49,11.46
2018,10,26,9,15,0.0,22.5,3.25,7.2,22.5,20.89,12.63
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,22.29,13.8
2018,10,26,9,45,0.0,29.0,3.6,7.4,29.0,26.94,17.79
2018,10,26,10,0,0.0,34.0,3.8,7.5,34.0,31.6,21.76
2018,10,26,10,15,0.0,36.0,3.95,7.55,36.0,33.47,23.32
2018,10,26,10,30,0.0,38.0,4.1,7.6,38.0,35.34,24.87
2018,10,26,10,45,0.0,42.0,4.25,7.65,42.0,39.08,28.03
2018,10,26,11,0,0.0,46.0,4.4,7.7,46.0,42.81,31.19
2018,10,26,11,15,0.5,67.0,4.35,7.7,67.5,62.66,48.13
2018,10,26,11,30,1.0,88.0,4.3,7.7,89.0,82.58,65.03
2018,10,26,11,45,0.5,83.5,4.25,7.75,84.0,78.13,61.19
2018,10,26,12,0,0.0,79.0,4.2,7.8,79.0,73.64,57.35
2018,10,26,12,15,0.0,63.5,4.05,7.9,63.5,59.15,45.02
2018,10,26,12,30,0.0,48.0,3.9,8.0,48.0,44.69,32.69
2018,10,26,12,45,0.0,45.0,3.75,8.1,45.0,41.89,30.31
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,39.09,27.93
2018,10,26,13,15,0.0,41.0,3.6,8.25,41.0,38.15,27.15
2018,10,26,13,30,0.0,40.0,3.6,8.3,40.0,37.21,26.38
2018,10,26,13,45,0.0,47.0,3.6,8.3,47.0,43.73,32.03
2018,10,26,14,0,0.0,54.0,3.6,8.3,54.0,50.24,37.69
2018,10,26,14,15,1.0,51.0,3.6,8.3,51.5,48.15,36.0
2018,10,26,14,30,2.0,48.0,3.6,8.3,49.0,46.05,34.31
2018,10,26,14,45,3.5,50.5,3.65,8.3,52.0,49.4,37.36
2018,10,26,15,0,5.0,53.0,3.7,8.3,55.0,52.71,40.38
2018,10,26,15,15,5.5,48.0,3.65,8.25,50.0,48.31,36.68
2018,10,26,15,30,6.0,43.0,3.6,8.2,45.0,43.87,32.92
2018,10,26,15,45,4.5,50.5,3.5,8.15,52.0,49.78,38.08
2018,10,26,16,0,3.0,58.0,3.4,8.1,59.0,55.78,43.25
2018,10,26,16,15,1.5,50.5,3.4,8.05,51.0,47.84,36.17
2018,10,26,16,30,0.0,43.0,3.4,8.0,43.0,40.15,29.17
2018,10,26,16,45,3.0,29.5,3.35,7.95,30.0,28.94,19.05
2018,10,26,17,0,6.0,16.0,3.3,7.9,17.0,17.91,8.44
2018,10,26,17,15,4.0,9.0,3.35,7.85,9.5,10.35,0.0
2018,10,26,17,30,2.0,2.0,3.4,7.8,2.0,1.91,0.0
2018,10,26,17,45,1.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,13.0,2.15,5.75,19.0,12.39,0.0
2018,10,27,7,0,196.0,26.0,2.3,5.9,38.0,20.68,4.73
2018,10,27,7,15,312.5,37.5,2.4,6.25,78.0,30.38,20.92
2018,10,27,7,30,429.0,49.0,2.5,6.6,118.0,38.42,29.08
2018,10,27,7,45,435.5,56.5,2.6,6.95,147.0,42.31,33.03
2018,10,27,8,0,442.0,64.0,2.7,7.3,176.0,46.09,36.66
2018,10,27,8,15,313.0,79.5,2.75,7.75,166.5,56.41,46.07
2018,10,27,8,30,184.0,95.0,2.8,8.2,157.0,72.3,60.36
2018,10,27,8,45,130.5,122.5,2.85,8.65,169.5,103.09,80.91
2018,10,27,9,0,77.0,150.0,2.9,9.1,182.0,133.36,105.97
2018,10,27,9,15,85.0,167.5,2.95,9.65,206.0,154.4,122.41
2018,10,27,9,30,93.0,185.0,3.0,10.2,230.0,176.38,140.05
2018,10,27,9,45,70.5,204.5,3.0,10.8,240.0,193.57,154.93
2018,10,27,10,0,48.0,224.0,3.0,11.4,250.0,208.76,167.83
2018,10,27,10,15,82.0,241.5,3.05,11.95,289.0,239.31,191.67
2018,10,27,10,30,116.0,259.0,3.1,12.5,328.0,270.95,216.54
2018,10,27,10,45,195.5,258.0,3.1,13.05,378.5,312.11,248.8
2018,10,27,11,0,275.0,257.0,3.1,13.6,429.0,358.36,285.4
2018,10,27,11,15,454.5,214.0,3.15,14.0,505.5,424.5,338.27
2018,10,27,11,30,634.0,171.0,3.2,14.4,582.0,502.29,400.27
2018,10,27,11,45,730.5,143.5,3.25,14.85,620.5,554.93,442.18
2018,10,27,12,0,827.0,116.0,3.3,15.3,659.0,610.66,486.17
2018,10,27,12,15,609.0,182.5,3.4,15.5,581.5,564.81,450.05
2018,10,27,12,30,391.0,249.0,3.5,15.7,504.0,499.2,398.04
2018,10,27,12,45,377.0,239.5,3.55,15.9,482.0,491.91,393.35
2018,10,27,13,0,363.0,230.0,3.6,16.1,460.0,482.54,386.7
2018,10,27,13,15,222.0,242.0,3.65,16.1,381.5,405.46,325.2
2018,10,27,13,30,81.0,254.0,3.7,16.1,303.0,309.01,247.16
2018,10,27,13,45,87.5,236.0,3.7,16.15,286.5,297.78,239.22
2018,10,27,14,0,94.0,218.0,3.7,16.2,270.0,285.96,230.54
2018,10,27,14,15,81.5,201.5,3.55,16.05,245.0,261.66,211.4
2018,10,27,14,30,69.0,185.0,3.4,15.9,220.0,236.9,191.76
2018,10,27,14,45,40.0,153.5,3.3,15.75,173.5,183.64,148.29
2018,10,27,15,0,11.0,122.0,3.2,15.6,127.0,124.52,99.26
2018,10,27,15,15,5.5,88.5,2.95,15.3,91.0,87.05,68.23
2018,10,27,15,30,0.0,55.0,2.7,15.0,55.0,51.12,37.97
2018,10,27,15,45,0.0,36.5,2.5,14.75,36.5,33.88,23.39
2018,10,27,16,0,0.0,18.0,2.3,14.5,18.0,16.68,8.68
2018,10,27,16,15,0.0,14.5,2.2,14.0,14.5,13.43,5.88
2018,10,27,16,30,0.0,11.0,2.1,13.5,11.0,10.18,3.03
2018,10,27,16,45,6.0,8.5,2.05,13.05,9.0,11.04,3.66
2018,10,27,17,0,12.0,6.0,2.0,12.6,7.0,12.16,3.6
2018,10,27,17,15,6.0,3.0,2.05,12.2,3.5,5.49,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,30.0,10.5,2.5,5.25,12.5,10.01,0.0
2018,10,28,7,0,60.0,21.0,2.7,5.5,25.0,17.5,1.39
2018,10,28,7,15,155.0,38.5,2.85,6.05,60.0,31.38,21.66
2018,10,28,7,30,250.0,56.0,3.0,6.6,95.0,42.85,33.0
2018,10,28,7,45,416.0,61.0,3.15,7.2,153.0,46.62,36.87
2018,10,28,8,0,582.0,66.0,3.3,7.8,211.0,48.37,38.64
2018,10,28,8,15,633.0,71.5,3.45,8.55,258.5,50.46,40.5
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,52.56,42.26
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,74.6,44.7
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,125.87,72.2
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,172.48,105.73
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,221.04,146.16
2018,10,28,9,45,829.5,88.5,4.1,12.6,513.5,268.32,188.27
2018,10,28,10,0,849.0,89.0,4.2,13.2,548.0,316.27,231.68
2018,10,28,10,15,860.0,90.5,4.2,13.6,576.0,362.7,273.98
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,408.5,315.03
2018,10,28,10,45,877.5,93.5,4.2,14.4,624.5,451.59,353.05
2018,10,28,11,0,884.0,95.0,4.2,14.8,645.0,495.21,390.44
2018,10,28,11,15,888.5,95.5,4.2,15.05,658.0,532.7,422.43
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,568.18,452.11
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,599.42,477.91
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,628.19,501.29
2018,10,28,12,15,899.0,94.5,4.15,15.95,678.5,653.43,521.64
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,675.88,539.57
2018,10,28,12,45,899.5,92.0,4.1,16.3,665.5,692.92,553.3
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,706.88,564.59
2018,10,28,13,15,893.5,88.5,4.05,16.55,636.0,714.8,571.14
2018,10,28,13,30,888.0,87.0,4.0,16.6,617.0,719.48,575.02
2018,10,28,13,45,879.0,85.0,4.0,16.7,590.5,717.93,574.48
2018,10,28,14,0,870.0,83.0,4.0,16.8,564.0,713.17,571.71
2018,10,28,14,15,854.0,81.0,4.0,16.7,530.0,704.79,566.8
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,689.23,556.57
2018,10,28,14,45,794.5,81.5,4.0,16.55,451.5,657.04,533.59
2018,10,28,15,0,751.0,84.0,4.0,16.5,407.0,622.75,508.13
2018,10,28,15,15,570.5,101.0,3.95,16.2,331.5,516.02,424.23
2018,10,28,15,30,390.0,118.0,3.9,15.9,256.0,406.14,335.76
2018,10,28,15,45,208.5,96.0,3.8,15.6,168.5,248.81,206.47
2018,10,28,16,0,27.0,74.0,3.7,15.3,81.0,92.47,73.35
2018,10,28,16,15,52.5,61.0,3.6,14.8,71.5,101.19,81.06
2018,10,28,16,30,78.0,48.0,3.5,14.3,62.0,99.92,79.49
2018,10,28,16,45,131.0,37.0,3.4,13.75,51.5,122.33,96.27
2018,10,28,17,0,184.0,26.0,3.3,13.2,41.0,142.76,98.25
2018,10,28,17,15,109.0,16.0,3.4,12.95,23.0,62.56,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.45,19.5,10.96,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.7,39.0,19.33,0.0
2018,10,29,7,15,418.0,31.5,1.8,7.45,81.5,25.07,15.95
2018,10,29,7,30,551.0,40.0,2.0,8.2,124.0,30.67,21.88
2018,10,29,7,45,621.5,45.5,2.25,9.0,172.5,36.59,27.55
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,39.67,30.45
2018,10,29,8,15,736.0,55.5,2.6,10.3,269.5,41.79,32.38
2018,10,29,8,30,780.0,60.0,2.7,10.8,318.0,43.92,34.22
2018,10,29,8,45,809.5,63.0,2.85,11.35,364.0,65.44,36.33
2018,10,29,9,0,839.0,66.0,3.0,11.9,410.0,114.96,59.98
2018,10,29,9,15,862.5,67.0,3.0,12.35,451.0,169.81,99.62
2018,10,29,9,30,886.0,68.0,3.0,12.8,492.0,220.47,141.64
2018,10,29,9,45,903.5,69.0,3.05,13.2,528.0,270.8,186.44
2018,10,29,10,0,921.0,70.0,3.1,13.6,564.0,321.39,232.28
2018,10,29,10,15,930.5,71.5,3.15,13.9,592.5,369.81,276.46
2018,10,29,10,30,940.0,73.0,3.2,14.2,621.0,417.28,319.11
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.0,460.56,357.42
2018,10,29,11,0,951.0,73.0,3.2,14.9,661.0,502.09,393.33
2018,10,29,11,15,955.0,74.0,3.2,15.15,674.5,541.9,427.06
2018,10,29,11,30,959.0,75.0,3.2,15.4,688.0,579.51,458.23
2018,10,29,11,45,960.5,75.0,3.25,15.6,693.0,612.37,485.35
2018,10,29,12,0,962.0,75.0,3.3,15.8,698.0,642.54,509.89
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.0,668.14,530.51
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,690.68,548.52
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,707.25,561.87
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,720.47,572.41
2018,10,29,13,15,947.0,71.0,3.25,16.45,647.5,728.95,578.82
2018,10,29,13,30,941.0,70.0,3.2,16.5,628.0,734.01,582.88
2018,10,29,13,45,932.0,69.5,3.2,16.55,601.5,734.15,583.71
2018,10,29,14,0,923.0,69.0,3.2,16.6,575.0,730.94,582.25
2018,10,29,14,15,909.0,67.5,3.1,16.55,541.0,719.82,574.85
2018,10,29,14,30,895.0,66.0,3.0,16.5,507.0,705.58,565.24
2018,10,29,14,45,875.0,64.0,2.95,16.45,467.0,683.68,550.18
2018,10,29,15,0,855.0,62.0,2.9,16.4,427.0,659.15,533.08
2018,10,29,15,15,828.5,59.5,2.6,16.05,382.5,627.37,509.62
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,598.59,487.1
2018,10,29,15,45,762.5,54.0,2.05,15.4,290.5,554.61,452.3
2018,10,29,16,0,723.0,51.0,1.8,15.1,243.0,509.91,415.79
2018,10,29,16,15,661.5,46.0,1.6,14.1,194.5,450.0,366.93
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,391.4,316.79
2018,10,29,16,45,493.0,34.0,1.25,12.15,102.0,309.46,245.22
2018,10,29,17,0,386.0,27.0,1.1,11.2,58.0,237.98,159.03
2018,10,29,17,15,209.5,15.5,1.1,10.7,30.5,104.95,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,10.48,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,18.48,0.0
2018,10,30,7,15,368.0,31.5,1.25,4.6,75.0,25.2,16.13
2018,10,30,7,30,497.0,41.0,1.4,5.4,115.0,31.68,23.03
2018,10,30,7,45,569.5,47.5,1.55,6.2,162.0,35.23,26.62
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,38.73,29.96
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.0,44.45,35.18
2018,10,30,8,30,734.0,63.0,1.3,8.5,303.0,46.46,36.9
2018,10,30,8,45,764.0,66.5,1.15,9.3,347.5,64.76,38.33
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,112.2,60.31
2018,10,30,9,15,803.5,75.0,0.95,11.05,429.0,160.76,94.82
2018,10,30,9,30,813.0,80.0,0.9,12.0,466.0,209.5,134.96
2018,10,30,9,45,838.5,80.0,0.9,13.0,503.0,257.57,176.17
2018,10,30,10,0,864.0,80.0,0.9,14.0,540.0,311.06,222.21
2018,10,30,10,15,875.0,81.5,0.9,14.4,568.0,357.42,263.07
2018,10,30,10,30,886.0,83.0,0.9,14.8,596.0,403.06,302.56
2018,10,30,10,45,892.5,83.5,0.9,15.2,616.0,445.03,338.27
2018,10,30,11,0,899.0,84.0,0.9,15.6,636.0,485.46,371.76
2018,10,30,11,15,903.0,85.0,1.0,15.8,649.0,523.43,403.4
2018,10,30,11,30,907.0,86.0,1.1,16.0,662.0,559.33,432.8
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.0,590.74,458.35
