Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,2,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,7.5,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,15.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,36.0,15.5,1.55,7.4,17.5,14.77,0.0
2018,11,20,7,30,57.0,28.0,1.7,8.0,32.0,24.02,12.11
2018,11,20,7,45,86.0,44.0,1.9,8.6,55.5,37.04,26.89
2018,11,20,8,0,115.0,60.0,2.1,9.2,79.0,49.8,39.02
2018,11,20,8,15,190.0,75.0,2.3,9.7,117.5,58.81,47.51
2018,11,20,8,30,265.0,90.0,2.5,10.2,156.0,69.65,57.43
2018,11,20,8,45,423.5,88.5,2.7,10.75,216.5,63.63,52.0
2018,11,20,9,0,582.0,87.0,2.9,11.3,277.0,66.35,54.32
2018,11,20,9,15,624.5,90.5,3.05,11.65,317.0,103.62,62.16
2018,11,20,9,30,667.0,94.0,3.2,12.0,357.0,144.62,88.5
2018,11,20,9,45,750.5,87.0,3.35,12.35,406.5,186.74,119.2
2018,11,20,10,0,834.0,80.0,3.5,12.7,456.0,238.76,161.4
2018,11,20,10,15,805.0,90.5,3.5,12.85,471.5,280.51,201.04
2018,11,20,10,30,776.0,101.0,3.5,13.0,487.0,315.38,234.89
2018,11,20,10,45,764.0,109.0,3.45,13.15,502.0,353.19,269.97
2018,11,20,11,0,752.0,117.0,3.4,13.3,517.0,388.6,302.27
2018,11,20,11,15,818.0,103.0,3.4,13.4,547.5,435.01,341.85
2018,11,20,11,30,884.0,89.0,3.4,13.5,578.0,481.09,380.87
2018,11,20,11,45,885.0,90.0,3.35,13.6,583.5,512.44,408.06
2018,11,20,12,0,886.0,91.0,3.3,13.7,589.0,541.38,432.81
2018,11,20,12,15,888.0,90.0,3.3,13.75,587.0,566.32,454.2
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,588.62,473.18
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,605.42,487.52
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,619.24,499.36
2018,11,20,13,15,880.5,84.0,3.2,13.85,547.0,627.2,506.87
2018,11,20,13,30,873.0,83.0,3.2,13.8,529.0,632.0,511.87
2018,11,20,13,45,861.0,81.5,3.2,13.75,503.5,630.36,511.84
2018,11,20,14,0,849.0,80.0,3.2,13.7,478.0,625.59,509.34
2018,11,20,14,15,832.5,77.5,3.1,13.55,446.5,613.92,501.25
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,599.36,490.77
2018,11,20,14,45,793.5,72.0,2.95,13.2,378.0,577.9,474.9
2018,11,20,15,0,771.0,69.0,2.9,13.0,341.0,554.04,456.73
2018,11,20,15,15,739.0,64.5,2.65,12.5,299.5,520.78,430.44
2018,11,20,15,30,707.0,60.0,2.4,12.0,258.0,485.92,402.01
2018,11,20,15,45,656.0,55.0,2.15,11.5,214.0,442.71,365.62
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,396.45,325.34
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,333.35,270.6
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,273.03,213.86
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,175.12,85.5
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,70.71,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,16.5,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,33.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,210.5,15.5,0.95,-0.35,29.5,14.77,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,22.37,10.6
2018,11,21,7,45,495.0,34.0,1.05,1.1,98.0,26.75,18.46
2018,11,21,8,0,602.0,41.0,1.1,1.8,140.0,34.06,25.77
2018,11,21,8,15,665.0,45.5,1.2,2.45,185.0,36.37,28.18
2018,11,21,8,30,728.0,50.0,1.3,3.1,230.0,38.77,30.51
2018,11,21,8,45,768.0,53.5,1.45,3.75,274.0,40.29,31.9
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,46.12,37.2
2018,11,21,9,15,835.5,59.0,1.6,4.95,358.0,92.01,47.26
2018,11,21,9,30,863.0,61.0,1.6,5.5,398.0,144.51,82.02
2018,11,21,9,45,882.5,62.5,1.6,6.0,433.0,191.99,120.07
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,239.94,162.18
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,285.96,204.54
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,331.34,246.61
2018,11,21,10,45,933.0,66.5,1.9,7.9,543.5,373.25,285.55
2018,11,21,11,0,939.0,67.0,2.0,8.4,563.0,413.56,322.42
2018,11,21,11,15,944.0,67.5,2.05,8.8,576.5,451.68,356.68
2018,11,21,11,30,949.0,68.0,2.1,9.2,590.0,487.77,388.45
2018,11,21,11,45,951.0,68.5,2.2,9.55,595.5,520.24,416.87
2018,11,21,12,0,953.0,69.0,2.3,9.9,601.0,550.18,442.68
2018,11,21,12,15,952.5,68.5,2.35,10.2,598.5,575.13,464.02
2018,11,21,12,30,952.0,68.0,2.4,10.5,596.0,597.15,482.68
2018,11,21,12,45,946.5,67.5,2.45,10.75,584.5,613.33,496.63
2018,11,21,13,0,941.0,67.0,2.5,11.0,573.0,626.26,507.86
2018,11,21,13,15,934.5,65.5,2.45,11.15,554.5,634.27,514.91
2018,11,21,13,30,928.0,64.0,2.4,11.3,536.0,638.99,519.3
2018,11,21,13,45,916.5,63.5,2.4,11.45,510.5,638.51,519.82
2018,11,21,14,0,905.0,63.0,2.4,11.6,485.0,634.84,517.8
2018,11,21,14,15,888.0,61.0,2.25,11.6,452.0,622.96,508.95
2018,11,21,14,30,871.0,59.0,2.1,11.6,419.0,608.12,497.67
2018,11,21,14,45,849.0,56.5,2.0,11.55,381.5,586.92,481.55
2018,11,21,15,0,827.0,54.0,1.9,11.5,344.0,563.29,463.15
2018,11,21,15,15,795.0,51.5,1.65,11.05,302.5,535.84,440.93
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,502.67,413.45
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,456.89,374.84
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,410.97,334.59
2018,11,21,16,15,582.0,35.5,0.95,8.95,128.5,347.61,280.47
2018,11,21,16,30,500.0,30.0,1.0,8.1,85.0,286.61,223.14
2018,11,21,16,45,336.5,21.5,1.05,7.25,51.0,189.84,85.9
2018,11,21,17,0,173.0,13.0,1.1,6.4,17.0,81.46,0.0
2018,11,21,17,15,86.5,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,118.5,16.5,1.15,0.2,24.5,15.73,0.0
2018,11,22,7,30,223.0,31.0,1.3,1.0,47.0,24.7,11.19
2018,11,22,7,45,324.5,42.5,1.5,1.8,84.5,35.1,25.72
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,43.23,33.98
2018,11,22,8,15,493.0,62.5,1.85,3.3,164.5,48.21,38.93
2018,11,22,8,30,560.0,71.0,2.0,4.0,207.0,53.12,43.6
2018,11,22,8,45,604.5,76.5,2.15,4.65,248.5,55.28,45.58
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,58.87,48.76
2018,11,22,9,15,681.0,86.5,2.4,5.8,328.5,99.44,59.54
2018,11,22,9,30,713.0,91.0,2.5,6.3,367.0,142.62,87.11
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.0,185.99,121.38
2018,11,22,10,0,760.0,98.0,2.6,7.4,435.0,230.62,159.96
2018,11,22,10,15,775.5,100.0,2.55,7.75,462.5,272.99,198.45
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,315.35,237.22
2018,11,22,10,45,801.5,103.5,2.4,8.45,510.5,358.14,276.01
2018,11,22,11,0,812.0,105.0,2.3,8.8,531.0,396.9,310.81
2018,11,22,11,15,818.0,106.5,2.25,9.05,544.5,432.77,342.78
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,467.06,372.7
2018,11,22,11,45,826.0,108.5,2.15,9.6,563.5,496.75,398.26
2018,11,22,12,0,828.0,109.0,2.1,9.9,569.0,524.26,421.47
2018,11,22,12,15,844.0,102.0,2.0,10.05,569.0,549.37,442.44
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,572.44,461.41
2018,11,22,12,45,879.0,86.0,1.8,10.4,563.0,592.84,477.94
2018,11,22,13,0,898.0,77.0,1.7,10.6,557.0,608.89,490.92
2018,11,22,13,15,889.5,76.5,1.65,10.65,539.0,616.48,497.56
2018,11,22,13,30,881.0,76.0,1.6,10.7,521.0,620.93,501.71
2018,11,22,13,45,868.5,75.0,1.5,10.8,496.0,622.3,502.9
2018,11,22,14,0,856.0,74.0,1.4,10.9,471.0,617.91,499.68
2018,11,22,14,15,838.0,72.0,1.45,10.8,439.0,606.01,492.17
2018,11,22,14,30,820.0,70.0,1.5,10.7,407.0,591.25,482.28
2018,11,22,14,45,794.0,67.5,1.55,10.6,369.5,568.44,465.87
2018,11,22,15,0,768.0,65.0,1.6,10.5,332.0,543.32,447.17
2018,11,22,15,15,731.5,62.0,1.5,10.05,291.0,509.52,420.74
2018,11,22,15,30,695.0,59.0,1.4,9.6,250.0,474.26,392.26
2018,11,22,15,45,640.0,54.0,1.3,9.2,206.5,429.48,354.85
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,381.91,313.74
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,315.94,256.83
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,253.29,197.96
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,157.95,65.02
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,58.09,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-2.9,25.0,14.77,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.6,48.0,23.75,9.46
2018,11,23,7,45,398.5,37.5,2.9,-2.25,87.5,30.38,21.75
2018,11,23,8,0,511.0,47.0,3.1,-1.9,127.0,36.84,28.59
2018,11,23,8,15,433.0,49.0,3.1,-1.5,131.5,36.11,28.3
2018,11,23,8,30,355.0,51.0,3.1,-1.1,136.0,35.69,28.07
2018,11,23,8,45,177.5,70.5,3.1,-0.65,113.0,55.26,46.5
2018,11,23,9,0,0.0,90.0,3.1,-0.2,90.0,80.85,70.31
2018,11,23,9,15,1.5,109.5,3.05,0.2,110.0,97.82,81.81
2018,11,23,9,30,3.0,129.0,3.0,0.6,130.0,115.15,96.7
2018,11,23,9,45,2.5,137.0,2.9,1.05,138.0,123.2,103.38
2018,11,23,10,0,2.0,145.0,2.8,1.5,146.0,131.1,109.9
2018,11,23,10,15,8.0,158.5,2.75,1.9,162.5,145.15,121.46
2018,11,23,10,30,14.0,172.0,2.7,2.3,179.0,159.82,133.53
2018,11,23,10,45,23.0,188.0,2.65,2.7,200.0,178.24,148.72
2018,11,23,11,0,32.0,204.0,2.6,3.1,221.0,196.29,163.58
2018,11,23,11,15,30.0,207.5,2.55,3.45,223.5,201.65,167.89
2018,11,23,11,30,28.0,211.0,2.5,3.8,226.0,206.76,172.0
2018,11,23,11,45,26.5,211.5,2.4,4.2,226.0,208.15,172.91
2018,11,23,12,0,25.0,212.0,2.3,4.6,226.0,209.59,173.88
2018,11,23,12,15,33.0,218.0,2.2,4.85,236.0,223.6,185.51
2018,11,23,12,30,41.0,224.0,2.1,5.1,246.0,236.34,196.04
2018,11,23,12,45,43.0,221.5,2.05,5.4,244.5,237.8,197.2
2018,11,23,13,0,45.0,219.0,2.0,5.7,243.0,239.22,198.39
2018,11,23,13,15,53.5,216.0,1.95,5.8,243.5,243.95,202.63
2018,11,23,13,30,62.0,213.0,1.9,5.9,244.0,248.82,207.01
2018,11,23,13,45,70.0,202.5,1.85,6.05,236.0,245.47,204.61
2018,11,23,14,0,78.0,192.0,1.8,6.2,228.0,241.86,202.05
2018,11,23,14,15,87.5,182.5,1.8,6.1,220.5,240.03,201.21
2018,11,23,14,30,97.0,173.0,1.8,6.0,213.0,237.96,200.14
2018,11,23,14,45,102.0,157.5,1.85,5.9,196.0,234.1,197.47
2018,11,23,15,0,107.0,142.0,1.9,5.8,179.0,221.51,187.37
2018,11,23,15,15,115.5,125.0,1.75,5.45,160.5,208.42,176.7
2018,11,23,15,30,124.0,108.0,1.6,5.1,142.0,194.45,164.93
2018,11,23,15,45,104.0,90.5,1.45,4.75,115.5,163.57,137.9
2018,11,23,16,0,84.0,73.0,1.3,4.4,89.0,132.95,110.6
2018,11,23,16,15,62.0,55.5,1.25,3.9,65.5,101.7,82.36
2018,11,23,16,30,40.0,38.0,1.2,3.4,42.0,70.76,53.34
2018,11,23,16,45,31.5,23.5,1.2,2.9,25.5,46.25,13.79
2018,11,23,17,0,23.0,9.0,1.2,2.4,9.0,17.68,0.0
2018,11,23,17,15,11.5,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,9.53,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,16.63,3.65
2018,11,24,7,45,5.0,32.5,0.7,2.95,33.0,29.63,20.56
2018,11,24,8,0,2.0,47.0,0.6,3.2,47.0,42.4,33.1
2018,11,24,8,15,7.5,57.0,0.7,3.65,58.5,51.54,41.91
2018,11,24,8,30,13.0,67.0,0.8,4.1,70.0,60.59,50.45
2018,11,24,8,45,20.0,62.5,0.9,4.5,68.0,56.26,46.52
2018,11,24,9,0,27.0,58.0,1.0,4.9,66.0,53.0,43.47
2018,11,24,9,15,23.5,67.0,0.9,5.2,75.0,62.09,48.52
2018,11,24,9,30,20.0,76.0,0.8,5.5,84.0,71.02,55.98
2018,11,24,9,45,14.0,94.0,0.7,5.8,99.5,88.58,71.2
2018,11,24,10,0,8.0,112.0,0.6,6.1,115.0,104.13,84.55
2018,11,24,10,15,18.5,141.0,0.85,6.15,149.5,132.63,108.27
2018,11,24,10,30,29.0,170.0,1.1,6.2,184.0,160.1,131.03
2018,11,24,10,45,14.5,125.0,1.35,6.2,132.0,119.96,97.54
2018,11,24,11,0,0.0,80.0,1.6,6.2,80.0,74.5,59.03
2018,11,24,11,15,0.0,65.0,1.8,6.1,65.0,60.49,46.98
2018,11,24,11,30,0.0,50.0,2.0,6.0,50.0,46.5,34.88
2018,11,24,11,45,0.0,52.5,2.2,5.9,52.5,48.84,36.9
2018,11,24,12,0,0.0,55.0,2.4,5.8,55.0,51.17,38.92
2018,11,24,12,15,0.0,72.5,2.4,5.7,72.5,67.5,53.06
2018,11,24,12,30,0.0,90.0,2.4,5.6,90.0,83.86,67.17
2018,11,24,12,45,92.5,120.0,2.35,5.5,169.0,169.88,141.96
2018,11,24,13,0,185.0,150.0,2.3,5.4,248.0,260.65,219.36
2018,11,24,13,15,274.0,150.0,2.15,5.45,290.0,317.73,267.7
2018,11,24,13,30,363.0,150.0,2.0,5.5,332.0,383.91,322.76
2018,11,24,13,45,241.5,146.5,1.85,5.55,265.0,303.5,255.63
2018,11,24,14,0,120.0,143.0,1.7,5.6,198.0,221.58,186.35
2018,11,24,14,15,416.0,114.0,1.7,5.6,286.5,388.58,329.5
2018,11,24,14,30,712.0,85.0,1.7,5.6,375.0,540.52,453.45
2018,11,24,14,45,719.0,78.5,1.7,5.6,348.5,534.22,447.76
2018,11,24,15,0,726.0,72.0,1.7,5.6,322.0,525.2,440.88
2018,11,24,15,15,688.0,68.5,1.7,5.6,282.0,491.32,413.39
2018,11,24,15,30,650.0,65.0,1.7,5.6,242.0,456.26,384.16
2018,11,24,15,45,591.0,59.5,1.65,5.55,199.0,406.78,341.93
2018,11,24,16,0,532.0,54.0,1.6,5.5,156.0,357.78,298.61
2018,11,24,16,15,442.5,46.0,1.5,5.35,115.5,292.17,240.04
2018,11,24,16,30,353.0,38.0,1.4,5.2,75.0,229.47,179.58
2018,11,24,16,45,215.5,24.5,1.3,5.0,43.5,136.77,44.4
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,41.21,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,8.5,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,17.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,147.5,14.5,1.3,3.25,22.5,13.82,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,43.0,22.1,4.83
2018,11,25,7,45,393.0,34.5,1.3,3.6,81.5,27.84,18.75
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,33.48,24.84
2018,11,25,8,15,578.5,49.0,1.25,4.15,163.5,36.71,28.2
2018,11,25,8,30,649.0,55.0,1.2,4.5,207.0,39.96,31.39
2018,11,25,8,45,553.0,74.0,1.15,4.9,221.0,53.67,44.08
2018,11,25,9,0,457.0,93.0,1.1,5.3,235.0,66.25,55.55
2018,11,25,9,15,440.0,109.5,1.05,5.75,260.0,100.19,69.63
2018,11,25,9,30,423.0,126.0,1.0,6.2,285.0,136.37,94.81
2018,11,25,9,45,435.0,137.0,0.9,6.6,313.5,170.53,121.39
2018,11,25,10,0,447.0,148.0,0.8,7.0,342.0,205.42,150.57
2018,11,25,10,15,459.0,156.0,0.75,7.55,366.0,238.43,178.93
2018,11,25,10,30,471.0,164.0,0.7,8.1,390.0,271.82,207.72
2018,11,25,10,45,431.5,181.0,0.65,8.6,395.0,296.82,230.7
2018,11,25,11,0,392.0,198.0,0.6,9.1,400.0,318.26,249.94
2018,11,25,11,15,404.5,202.0,0.75,9.55,415.0,344.93,272.71
2018,11,25,11,30,417.0,206.0,0.9,10.0,430.0,371.68,295.24
2018,11,25,11,45,411.5,209.5,1.0,10.5,432.5,389.49,310.38
2018,11,25,12,0,406.0,213.0,1.1,11.0,435.0,403.03,321.99
2018,11,25,12,15,406.5,212.0,1.2,11.3,433.5,416.08,333.3
2018,11,25,12,30,407.0,211.0,1.3,11.6,432.0,427.88,343.47
2018,11,25,12,45,362.0,216.0,1.4,11.95,410.0,419.07,337.17
2018,11,25,13,0,317.0,221.0,1.5,12.3,388.0,407.7,328.71
2018,11,25,13,15,301.5,215.5,1.55,12.35,370.0,400.67,324.05
2018,11,25,13,30,286.0,210.0,1.6,12.4,352.0,392.18,318.12
2018,11,25,13,45,313.0,194.5,1.6,12.45,343.0,397.27,323.27
2018,11,25,14,0,340.0,179.0,1.6,12.5,334.0,401.1,327.35
2018,11,25,14,15,298.0,171.0,1.55,12.4,300.5,370.06,303.02
2018,11,25,14,30,256.0,163.0,1.5,12.3,267.0,338.13,277.83
2018,11,25,14,45,281.0,144.5,1.5,12.25,249.0,333.34,275.11
2018,11,25,15,0,306.0,126.0,1.5,12.2,231.0,326.66,270.47
2018,11,25,15,15,326.0,109.0,1.3,11.75,208.0,326.44,270.44
2018,11,25,15,30,346.0,92.0,1.1,11.3,185.0,314.84,260.7
2018,11,25,15,45,285.0,79.5,0.95,10.85,147.5,263.31,217.4
2018,11,25,16,0,224.0,67.0,0.8,10.4,110.0,204.05,167.1
2018,11,25,16,15,154.5,52.0,0.85,9.85,78.0,149.35,119.81
2018,11,25,16,30,85.0,37.0,0.9,9.3,46.0,98.0,73.48
2018,11,25,16,45,54.5,22.5,0.95,8.75,27.0,59.76,13.49
2018,11,25,17,0,24.0,8.0,1.0,8.2,8.0,17.04,0.0
2018,11,25,17,15,12.0,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,46.5,9.5,3.15,8.05,12.5,9.05,0.0
2018,11,26,7,30,93.0,19.0,3.1,8.2,25.0,14.91,0.0
2018,11,26,7,45,192.5,33.5,3.1,8.35,58.0,26.01,16.6
2018,11,26,8,0,292.0,48.0,3.1,8.5,91.0,36.77,27.18
2018,11,26,8,15,326.5,57.5,3.2,8.8,120.5,43.16,33.4
2018,11,26,8,30,361.0,67.0,3.3,9.1,150.0,49.35,39.24
2018,11,26,8,45,188.5,80.5,3.4,9.35,124.5,62.62,51.35
2018,11,26,9,0,16.0,94.0,3.5,9.6,99.0,83.74,70.37
2018,11,26,9,15,254.0,99.0,3.6,9.9,193.5,88.27,63.98
2018,11,26,9,30,492.0,104.0,3.7,10.2,288.0,124.16,80.74
2018,11,26,9,45,274.5,91.5,3.8,10.5,196.0,110.33,76.75
2018,11,26,10,0,57.0,79.0,3.9,10.8,104.0,81.15,61.68
2018,11,26,10,15,28.5,69.5,4.1,11.1,82.0,70.97,54.22
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,55.81,42.21
2018,11,26,10,45,0.0,75.0,4.45,11.7,75.0,69.82,54.01
2018,11,26,11,0,0.0,90.0,4.6,12.0,90.0,83.78,65.67
2018,11,26,11,15,0.5,100.5,4.75,12.2,101.0,93.64,73.85
2018,11,26,11,30,1.0,111.0,4.9,12.4,112.0,103.6,82.1
2018,11,26,11,45,1.5,103.5,5.1,12.6,104.5,97.03,76.49
2018,11,26,12,0,2.0,96.0,5.3,12.8,97.0,90.4,70.87
2018,11,26,12,15,3.0,116.0,5.35,12.85,117.5,109.68,87.03
2018,11,26,12,30,4.0,136.0,5.4,12.9,138.0,129.24,103.38
2018,11,26,12,45,2.0,99.5,5.45,12.9,100.5,93.92,73.85
2018,11,26,13,0,0.0,63.0,5.5,12.9,63.0,58.62,44.16
2018,11,26,13,15,0.0,69.0,5.5,12.65,69.0,64.22,49.0
2018,11,26,13,30,0.0,75.0,5.5,12.4,75.0,69.82,53.86
2018,11,26,13,45,115.5,97.0,5.55,12.15,149.5,173.48,143.71
2018,11,26,14,0,231.0,119.0,5.6,11.9,224.0,268.97,225.55
2018,11,26,14,15,489.5,100.0,5.45,11.45,303.0,419.97,353.98
2018,11,26,14,30,748.0,81.0,5.3,11.0,382.0,551.54,463.58
2018,11,26,14,45,771.0,71.5,5.15,10.6,357.0,550.97,463.68
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,547.05,461.14
2018,11,26,15,15,761.0,58.5,4.75,9.7,291.0,514.93,434.68
2018,11,26,15,30,728.0,55.0,4.5,9.2,250.0,481.19,406.06
2018,11,26,15,45,677.0,50.0,4.2,8.7,206.5,434.9,365.81
2018,11,26,16,0,626.0,45.0,3.9,8.2,163.0,388.41,323.89
2018,11,26,16,15,542.0,38.5,3.6,7.55,121.0,324.64,266.26
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,270.41,210.27
2018,11,26,16,45,289.5,21.5,3.0,6.25,46.0,164.13,39.57
2018,11,26,17,0,121.0,11.0,2.7,5.6,13.0,57.78,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,59.5,9.5,1.35,-2.05,13.0,9.05,0.0
2018,11,27,7,30,119.0,19.0,1.5,-1.3,26.0,14.96,0.0
2018,11,27,7,45,222.0,33.0,1.7,-0.6,60.0,25.7,16.88
2018,11,27,8,0,325.0,47.0,1.9,0.1,94.0,36.09,27.51
2018,11,27,8,15,497.5,51.0,2.1,0.65,150.5,38.7,30.37
2018,11,27,8,30,670.0,55.0,2.3,1.2,207.0,40.32,32.09
2018,11,27,8,45,723.0,58.5,2.55,1.75,252.0,45.51,36.98
2018,11,27,9,0,776.0,62.0,2.8,2.3,297.0,46.89,38.21
2018,11,27,9,15,805.5,65.0,2.8,2.65,337.0,80.39,44.87
2018,11,27,9,30,835.0,68.0,2.8,3.0,377.0,127.03,71.26
2018,11,27,9,45,854.5,70.0,2.85,3.4,411.5,173.34,106.7
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,220.31,147.51
2018,11,27,10,15,884.0,74.0,2.9,4.1,473.0,265.53,189.47
2018,11,27,10,30,894.0,76.0,2.9,4.4,500.0,310.07,231.5
2018,11,27,10,45,902.0,77.5,2.9,4.75,521.0,355.39,273.95
2018,11,27,11,0,910.0,79.0,2.9,5.1,542.0,396.2,312.01
2018,11,27,11,15,915.5,80.0,2.95,5.3,556.0,434.06,347.18
2018,11,27,11,30,921.0,81.0,3.0,5.5,570.0,470.04,380.05
2018,11,27,11,45,923.0,81.0,3.0,5.7,576.0,501.42,408.43
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,530.35,434.19
2018,11,27,12,15,872.5,93.5,3.05,6.05,564.5,541.96,445.76
2018,11,27,12,30,820.0,106.0,3.1,6.2,547.0,548.78,453.01
2018,11,27,12,45,692.0,134.0,3.15,6.3,501.5,525.48,435.51
2018,11,27,13,0,564.0,162.0,3.2,6.4,456.0,492.27,409.52
2018,11,27,13,15,468.0,171.0,3.25,6.4,410.0,456.42,381.32
2018,11,27,13,30,372.0,180.0,3.3,6.4,364.0,409.7,343.72
2018,11,27,13,45,502.5,147.0,3.35,6.35,382.5,465.98,392.2
2018,11,27,14,0,633.0,114.0,3.4,6.3,401.0,517.57,436.12
2018,11,27,14,15,662.5,105.0,3.35,6.15,387.0,527.83,445.36
2018,11,27,14,30,692.0,96.0,3.3,6.0,373.0,535.4,452.49
2018,11,27,14,45,612.0,96.0,3.3,5.85,324.5,485.53,412.22
2018,11,27,15,0,532.0,96.0,3.3,5.7,276.0,434.61,370.52
2018,11,27,15,15,640.0,75.5,3.1,5.25,265.5,467.47,398.52
2018,11,27,15,30,748.0,55.0,2.9,4.8,255.0,490.58,416.86
2018,11,27,15,45,609.5,56.0,2.7,4.35,200.0,408.56,346.7
2018,11,27,16,0,471.0,57.0,2.5,3.9,145.0,326.61,275.44
2018,11,27,16,15,409.5,44.5,2.35,3.15,106.0,272.0,225.79
2018,11,27,16,30,348.0,32.0,2.2,2.4,67.0,219.95,172.74
2018,11,27,16,45,233.0,21.5,2.05,1.7,40.0,139.52,27.72
2018,11,27,17,0,118.0,11.0,1.9,1.0,13.0,56.45,0.0
2018,11,27,17,15,59.0,5.5,2.0,0.75,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.6,20.0,10.96,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.1,40.0,19.57,0.0
2018,11,28,7,45,442.0,31.0,2.5,-3.55,80.0,25.02,16.29
2018,11,28,8,0,576.0,39.0,2.8,-3.0,120.0,33.28,25.18
2018,11,28,8,15,646.0,44.0,3.0,-2.6,165.0,36.02,28.22
2018,11,28,8,30,716.0,49.0,3.2,-2.2,210.0,38.87,31.13
2018,11,28,8,45,759.5,53.0,3.4,-1.8,254.0,40.8,33.03
2018,11,28,9,0,803.0,57.0,3.6,-1.4,298.0,42.79,34.89
2018,11,28,9,15,832.5,59.5,3.6,-1.05,338.5,74.29,40.62
2018,11,28,9,30,862.0,62.0,3.6,-0.7,379.0,121.68,66.91
2018,11,28,9,45,882.5,64.0,3.6,-0.3,414.5,173.63,107.26
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,221.68,149.37
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,267.99,192.69
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,313.9,236.47
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,357.33,278.18
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,399.52,318.22
2018,11,28,11,15,960.0,69.0,3.5,1.95,566.0,438.06,354.55
2018,11,28,11,30,966.0,69.0,3.5,2.3,580.0,474.62,388.38
2018,11,28,11,45,969.0,69.5,3.45,2.6,586.5,508.16,418.9
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,539.21,446.63
2018,11,28,12,15,972.0,69.5,3.4,3.15,591.0,565.12,469.81
2018,11,28,12,30,972.0,69.0,3.4,3.4,589.0,588.11,490.14
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.0,605.92,505.81
2018,11,28,13,0,966.0,67.0,3.3,3.9,569.0,620.53,518.61
2018,11,28,13,15,959.5,66.5,3.3,4.0,551.5,630.43,527.85
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,637.02,534.3
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.0,637.14,535.5
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,633.98,533.95
2018,11,28,14,15,917.5,61.5,3.2,4.25,452.0,624.35,527.01
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,611.7,517.43
2018,11,28,14,45,880.0,58.0,3.0,4.1,382.5,591.8,501.81
2018,11,28,15,0,858.0,56.0,2.9,4.0,345.0,569.41,483.7
2018,11,28,15,15,825.5,53.0,2.55,3.45,302.5,541.41,460.17
2018,11,28,15,30,793.0,50.0,2.2,2.9,260.0,507.81,431.17
2018,11,28,15,45,742.0,46.0,1.8,2.3,215.0,461.84,390.66
2018,11,28,16,0,691.0,42.0,1.4,1.7,170.0,415.53,348.14
2018,11,28,16,15,605.0,36.0,1.4,0.7,126.0,350.37,289.92
2018,11,28,16,30,519.0,30.0,1.4,-0.3,82.0,287.31,225.57
2018,11,28,16,45,332.5,20.5,1.35,-1.25,47.5,174.29,29.05
2018,11,28,17,0,146.0,11.0,1.3,-2.2,13.0,67.18,0.0
2018,11,28,17,15,73.0,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.4,17.5,10.01,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.7,35.0,17.66,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.0,73.5,22.75,13.96
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,30.35,22.2
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,33.23,25.31
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,36.19,28.28
2018,11,29,8,45,730.5,49.5,1.45,1.4,240.5,37.78,29.83
2018,11,29,9,0,774.0,53.0,1.4,2.0,283.0,39.44,31.35
2018,11,29,9,15,803.5,55.0,1.25,2.6,322.0,67.05,35.65
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,117.13,63.58
2018,11,29,9,45,852.0,59.0,1.0,3.75,394.5,162.81,97.34
2018,11,29,10,0,871.0,61.0,0.9,4.3,428.0,209.0,136.44
2018,11,29,10,15,884.5,61.5,0.85,4.85,455.5,252.95,176.09
2018,11,29,10,30,898.0,62.0,0.8,5.4,483.0,296.41,215.89
2018,11,29,10,45,907.0,63.5,0.75,5.9,504.5,338.71,254.54
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,379.78,291.35
2018,11,29,11,15,921.5,65.0,0.8,6.8,539.5,416.67,324.83
2018,11,29,11,30,927.0,65.0,0.9,7.2,553.0,451.63,356.05
2018,11,29,11,45,929.0,65.5,1.0,7.55,559.0,483.45,384.19
2018,11,29,12,0,931.0,66.0,1.1,7.9,565.0,512.84,409.83
2018,11,29,12,15,931.0,66.0,1.2,8.15,563.5,538.16,431.97
2018,11,29,12,30,931.0,66.0,1.3,8.4,562.0,560.71,451.57
2018,11,29,12,45,927.5,65.5,1.45,8.6,552.5,577.97,467.23
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,592.16,480.3
2018,11,29,13,15,915.0,65.0,1.65,8.9,525.5,600.65,488.35
2018,11,29,13,30,906.0,65.0,1.7,9.0,508.0,605.95,493.81
2018,11,29,13,45,893.0,64.0,1.75,9.1,483.0,604.62,494.1
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,600.16,491.86
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,589.75,484.62
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,576.52,475.01
2018,11,29,14,45,818.0,59.5,1.65,8.9,360.0,559.16,461.76
2018,11,29,15,0,792.0,58.0,1.6,8.8,324.0,535.87,443.53
2018,11,29,15,15,560.0,66.5,1.45,8.15,243.0,409.34,342.13
2018,11,29,15,30,328.0,75.0,1.3,7.5,162.0,281.43,236.65
2018,11,29,15,45,205.0,63.0,1.1,6.85,114.0,187.8,157.5
2018,11,29,16,0,82.0,51.0,0.9,6.2,66.0,101.06,82.29
2018,11,29,16,15,78.5,39.5,1.0,5.4,50.5,85.69,68.1
2018,11,29,16,30,75.0,28.0,1.1,4.6,35.0,78.14,58.04
2018,11,29,16,45,38.5,15.5,1.15,3.8,19.0,40.45,0.66
2018,11,29,17,0,2.0,3.0,1.2,3.0,3.0,3.63,0.0
2018,11,29,17,15,1.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
