Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,15,30,150.0,100.0,1.9,1.9,139.0,195.33,167.39
2018,12,10,15,45,125.5,84.0,1.55,1.65,112.5,164.14,139.56
2018,12,10,16,0,101.0,68.0,1.2,1.4,86.0,133.36,111.58
2018,12,10,16,15,66.0,51.0,1.1,0.9,61.5,96.72,78.28
2018,12,10,16,30,31.0,34.0,1.0,0.4,37.0,53.96,38.63
2018,12,10,16,45,36.5,21.0,0.95,-0.15,22.5,43.55,0.0
2018,12,10,17,0,42.0,8.0,0.9,-0.7,8.0,23.59,0.0
2018,12,10,17,15,21.0,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,18.5,4.5,1.1,-4.7,5.0,0.0,0.0
2018,12,11,7,30,37.0,9.0,1.2,-4.0,10.0,8.58,0.0
2018,12,11,7,45,46.5,24.0,1.3,-3.35,27.5,20.64,4.99
2018,12,11,8,0,56.0,39.0,1.4,-2.7,45.0,32.9,23.77
2018,12,11,8,15,107.5,55.0,1.4,-2.1,73.0,45.7,36.7
2018,12,11,8,30,159.0,71.0,1.4,-1.5,101.0,55.82,46.63
2018,12,11,8,45,414.5,69.5,1.45,-0.9,173.5,51.44,42.79
2018,12,11,9,0,670.0,68.0,1.5,-0.3,246.0,49.26,40.81
2018,12,11,9,15,781.5,64.5,1.55,0.25,302.5,49.25,40.75
2018,12,11,9,30,893.0,61.0,1.6,0.8,359.0,91.64,48.18
2018,12,11,9,45,912.0,64.5,1.65,1.3,396.0,141.05,79.18
2018,12,11,10,0,931.0,68.0,1.7,1.8,433.0,191.11,118.97
2018,12,11,10,15,945.5,70.0,1.75,2.25,464.0,242.96,164.71
2018,12,11,10,30,960.0,72.0,1.8,2.7,495.0,290.59,208.6
2018,12,11,10,45,969.0,74.5,1.85,3.15,519.0,336.52,251.68
2018,12,11,11,0,978.0,77.0,1.9,3.6,543.0,381.18,293.33
2018,12,11,11,15,983.5,78.0,1.95,3.95,559.0,421.75,331.11
2018,12,11,11,30,989.0,79.0,2.0,4.3,575.0,460.35,366.46
2018,12,11,11,45,988.0,80.0,2.05,4.7,581.0,494.1,397.09
2018,12,11,12,0,987.0,81.0,2.1,5.1,587.0,525.15,424.79
2018,12,11,12,15,981.0,81.5,2.2,5.35,584.5,550.53,447.83
2018,12,11,12,30,975.0,82.0,2.3,5.6,582.0,572.77,467.87
2018,12,11,12,45,969.5,82.5,2.35,5.9,573.0,592.08,484.89
2018,12,11,13,0,964.0,83.0,2.4,6.2,564.0,608.19,499.05
2018,12,11,13,15,956.5,82.5,2.4,6.35,547.5,620.86,510.26
2018,12,11,13,30,949.0,82.0,2.4,6.5,531.0,628.7,517.53
2018,12,11,13,45,933.0,80.0,2.4,6.6,504.0,626.77,517.18
2018,12,11,14,0,917.0,78.0,2.4,6.7,477.0,621.46,514.06
2018,12,11,14,15,899.5,75.5,2.25,6.65,445.5,611.49,506.67
2018,12,11,14,30,882.0,73.0,2.1,6.6,414.0,598.43,496.59
2018,12,11,14,45,858.0,70.0,1.95,6.55,376.5,578.2,480.55
2018,12,11,15,0,834.0,67.0,1.8,6.5,339.0,555.32,461.98
2018,12,11,15,15,719.0,68.5,1.65,5.8,282.5,488.68,408.74
2018,12,11,15,30,604.0,70.0,1.5,5.1,226.0,420.05,352.72
2018,12,11,15,45,613.5,59.5,1.3,4.4,193.5,403.31,337.44
2018,12,11,16,0,623.0,49.0,1.1,3.7,161.0,384.14,318.03
2018,12,11,16,15,482.0,40.0,1.2,2.85,112.5,294.34,240.77
2018,12,11,16,30,341.0,31.0,1.3,2.0,64.0,210.67,162.03
2018,12,11,16,45,234.5,21.0,1.35,1.15,38.5,135.4,3.89
2018,12,11,17,0,128.0,11.0,1.4,0.3,13.0,59.12,0.0
2018,12,11,17,15,64.0,5.5,1.45,0.2,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.7,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.0,0.85,-0.8,5.5,0.0,0.0
2018,12,12,7,30,52.0,10.0,0.8,-0.4,11.0,9.53,0.0
2018,12,12,7,45,80.5,24.0,0.75,0.05,30.0,19.84,3.09
2018,12,12,8,0,109.0,38.0,0.7,0.5,49.0,30.92,21.62
2018,12,12,8,15,139.0,53.5,0.65,0.9,75.0,42.82,33.66
2018,12,12,8,30,169.0,69.0,0.6,1.3,101.0,54.39,44.83
2018,12,12,8,45,168.5,85.0,0.6,1.75,123.0,65.91,55.74
2018,12,12,9,0,168.0,101.0,0.6,2.2,145.0,77.07,66.1
2018,12,12,9,15,281.0,105.5,0.6,2.45,193.0,80.33,69.07
2018,12,12,9,30,394.0,110.0,0.6,2.7,241.0,100.75,71.65
2018,12,12,9,45,476.5,109.0,0.55,3.0,283.5,130.04,87.99
2018,12,12,10,0,559.0,108.0,0.5,3.3,326.0,166.69,113.83
2018,12,12,10,15,546.5,119.5,0.5,3.45,345.5,201.36,144.68
2018,12,12,10,30,534.0,131.0,0.5,3.6,365.0,234.76,175.35
2018,12,12,10,45,477.5,152.5,0.55,3.75,369.5,262.98,203.23
2018,12,12,11,0,421.0,174.0,0.6,3.9,374.0,286.24,226.19
2018,12,12,11,15,446.5,173.0,0.7,4.0,391.0,313.5,250.25
2018,12,12,11,30,472.0,172.0,0.8,4.1,408.0,341.43,274.77
2018,12,12,11,45,544.0,155.5,0.85,4.2,431.0,374.84,303.02
2018,12,12,12,0,616.0,139.0,0.9,4.3,454.0,412.78,334.9
2018,12,12,12,15,693.5,117.5,1.0,4.45,472.0,448.07,364.9
2018,12,12,12,30,771.0,96.0,1.1,4.6,490.0,484.67,395.92
2018,12,12,12,45,671.5,121.0,1.15,4.75,460.5,476.8,391.04
2018,12,12,13,0,572.0,146.0,1.2,4.9,431.0,460.27,379.11
2018,12,12,13,15,474.0,163.5,1.15,4.85,395.0,435.56,360.03
2018,12,12,13,30,376.0,181.0,1.1,4.8,359.0,400.55,332.36
2018,12,12,13,45,434.0,160.5,1.05,4.8,356.5,425.06,353.35
2018,12,12,14,0,492.0,140.0,1.0,4.8,354.0,441.57,367.49
2018,12,12,14,15,380.0,147.0,0.95,4.6,305.5,388.32,324.51
2018,12,12,14,30,268.0,154.0,0.9,4.4,257.0,326.29,274.11
2018,12,12,14,45,264.0,140.0,0.85,4.25,234.0,309.91,261.53
2018,12,12,15,0,260.0,126.0,0.8,4.1,211.0,292.44,247.41
2018,12,12,15,15,265.5,109.5,0.8,3.8,187.0,276.08,234.2
2018,12,12,15,30,271.0,93.0,0.8,3.5,163.0,258.32,219.23
2018,12,12,15,45,239.5,79.0,0.8,3.15,133.0,223.53,189.03
2018,12,12,16,0,208.0,65.0,0.8,2.8,103.0,189.19,158.41
2018,12,12,16,15,161.5,50.5,0.85,2.55,75.0,147.97,121.05
2018,12,12,16,30,115.0,36.0,0.9,2.3,47.0,108.81,82.46
2018,12,12,16,45,74.5,22.0,0.95,2.05,27.5,65.76,0.97
2018,12,12,17,0,34.0,8.0,1.0,1.8,8.0,20.54,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.75,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.0,0.55,0.1,4.0,0.0,0.0
2018,12,13,7,30,22.0,8.0,0.5,0.4,8.0,7.63,0.0
2018,12,13,7,45,67.0,23.0,0.45,0.75,28.5,19.04,1.24
2018,12,13,8,0,112.0,38.0,0.4,1.1,49.0,30.9,21.45
2018,12,13,8,15,176.0,52.0,0.4,1.45,79.5,41.75,32.6
2018,12,13,8,30,240.0,66.0,0.4,1.8,110.0,49.85,40.57
2018,12,13,8,45,264.5,79.0,0.4,2.15,139.0,61.85,51.93
2018,12,13,9,0,289.0,92.0,0.4,2.5,168.0,71.09,60.54
2018,12,13,9,15,263.5,110.5,0.55,2.9,188.0,83.73,72.08
2018,12,13,9,30,238.0,129.0,0.7,3.3,208.0,110.74,85.11
2018,12,13,9,45,233.5,144.0,0.8,3.7,228.0,136.59,104.01
2018,12,13,10,0,229.0,159.0,0.9,4.1,248.0,161.98,124.78
2018,12,13,10,15,279.0,165.0,1.0,4.6,281.5,189.96,146.38
2018,12,13,10,30,329.0,171.0,1.1,5.1,315.0,221.79,172.07
2018,12,13,10,45,306.0,182.5,1.2,5.6,321.5,242.06,191.07
2018,12,13,11,0,283.0,194.0,1.3,6.1,328.0,260.1,207.91
2018,12,13,11,15,400.5,176.0,1.35,6.35,372.0,299.17,239.06
2018,12,13,11,30,518.0,158.0,1.4,6.6,416.0,345.29,276.59
2018,12,13,11,45,485.0,167.5,1.4,6.9,412.0,360.36,290.72
2018,12,13,12,0,452.0,177.0,1.4,7.2,408.0,372.33,301.92
2018,12,13,12,15,433.0,183.0,1.45,7.4,404.0,384.67,313.18
2018,12,13,12,30,414.0,189.0,1.5,7.6,400.0,394.91,322.44
2018,12,13,12,45,393.5,189.0,1.55,7.8,387.5,396.58,324.72
2018,12,13,13,0,373.0,189.0,1.6,8.0,375.0,390.94,321.11
2018,12,13,13,15,473.0,161.5,1.55,8.1,390.0,432.23,355.39
2018,12,13,13,30,573.0,134.0,1.5,8.2,405.0,471.52,387.57
2018,12,13,13,45,615.5,117.5,1.45,8.3,396.0,485.93,399.65
2018,12,13,14,0,658.0,101.0,1.4,8.4,387.0,498.03,410.01
2018,12,13,14,15,531.0,114.0,1.3,8.35,335.0,442.39,365.64
2018,12,13,14,30,404.0,127.0,1.2,8.3,283.0,381.89,317.08
2018,12,13,14,45,253.0,110.0,1.1,8.2,204.5,268.66,224.82
2018,12,13,15,0,102.0,93.0,1.0,8.1,126.0,157.37,131.1
2018,12,13,15,15,125.0,95.5,0.95,7.65,131.0,174.08,145.96
2018,12,13,15,30,148.0,98.0,0.9,7.2,136.0,191.25,160.3
2018,12,13,15,45,119.0,82.0,0.85,6.75,109.0,157.73,131.16
2018,12,13,16,0,90.0,66.0,0.8,6.3,82.0,124.74,102.14
2018,12,13,16,15,59.5,49.0,0.85,5.9,58.5,90.21,71.38
2018,12,13,16,30,29.0,32.0,0.9,5.5,35.0,49.29,34.3
2018,12,13,16,45,26.5,19.0,1.0,5.1,20.5,35.86,0.0
2018,12,13,17,0,24.0,6.0,1.1,4.7,6.0,14.84,0.0
2018,12,13,17,15,12.0,3.0,1.1,4.4,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,3.5,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,7.0,6.0,3.1,3.2,6.0,5.72,0.0
2018,12,14,7,45,3.5,19.0,3.1,3.25,19.0,17.4,0.0
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,28.95,19.3
2018,12,14,8,15,2.0,47.5,3.15,3.45,48.0,42.41,32.76
2018,12,14,8,30,4.0,63.0,3.2,3.6,64.0,55.75,45.54
2018,12,14,8,45,6.0,76.5,3.2,3.7,78.0,67.45,56.68
2018,12,14,9,0,8.0,90.0,3.2,3.8,92.0,79.04,67.52
2018,12,14,9,15,5.0,98.5,3.25,3.95,100.0,86.75,74.63
2018,12,14,9,30,2.0,107.0,3.3,4.1,108.0,95.15,78.36
2018,12,14,9,45,2.0,116.5,3.3,4.2,117.5,104.35,86.23
2018,12,14,10,0,2.0,126.0,3.3,4.3,127.0,113.5,94.0
2018,12,14,10,15,5.0,138.0,3.25,4.45,140.0,125.28,103.85
2018,12,14,10,30,8.0,150.0,3.2,4.6,153.0,137.4,113.94
2018,12,14,10,45,9.5,158.5,3.2,4.75,162.5,146.44,121.45
2018,12,14,11,0,11.0,167.0,3.2,4.9,172.0,155.61,129.06
2018,12,14,11,15,8.0,165.5,3.25,5.15,169.0,154.51,128.0
2018,12,14,11,30,5.0,164.0,3.3,5.4,166.0,153.01,126.59
2018,12,14,11,45,8.0,171.0,3.4,5.6,175.0,161.4,133.57
2018,12,14,12,0,11.0,178.0,3.5,5.8,184.0,170.05,140.78
2018,12,14,12,15,22.0,189.5,3.55,6.05,201.0,186.91,154.92
2018,12,14,12,30,33.0,201.0,3.6,6.3,218.0,207.31,172.05
2018,12,14,12,45,32.0,197.0,3.6,6.55,213.0,205.3,170.34
2018,12,14,13,0,31.0,193.0,3.6,6.8,208.0,203.1,168.52
2018,12,14,13,15,19.0,177.0,3.6,6.9,186.0,178.28,147.65
2018,12,14,13,30,7.0,161.0,3.6,7.0,164.0,156.91,129.58
2018,12,14,13,45,4.0,148.0,3.55,7.05,149.5,143.16,118.04
2018,12,14,14,0,1.0,135.0,3.5,7.1,135.0,129.23,106.28
2018,12,14,14,15,0.5,122.5,3.45,7.0,122.5,117.11,96.11
2018,12,14,14,30,0.0,110.0,3.4,6.9,110.0,104.89,85.79
2018,12,14,14,45,0.0,99.5,3.35,6.8,99.5,94.95,77.37
2018,12,14,15,0,0.0,89.0,3.3,6.7,89.0,84.97,68.84
2018,12,14,15,15,0.0,81.5,3.25,6.6,81.5,78.16,62.97
2018,12,14,15,30,0.0,74.0,3.2,6.5,74.0,71.49,57.11
2018,12,14,15,45,0.0,60.5,3.1,6.4,60.5,58.24,45.38
2018,12,14,16,0,0.0,47.0,3.0,6.3,47.0,44.83,33.39
2018,12,14,16,15,0.0,36.0,2.9,6.2,36.0,34.15,23.65
2018,12,14,16,30,0.0,25.0,2.8,6.1,25.0,23.27,13.26
2018,12,14,16,45,2.5,15.0,2.75,6.0,15.0,14.95,0.0
2018,12,14,17,0,5.0,5.0,2.7,5.9,5.0,6.67,0.0
2018,12,14,17,15,2.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.0,1.4,5.6,2.0,0.0,0.0
2018,12,15,7,30,3.0,4.0,1.6,5.7,4.0,3.81,0.0
2018,12,15,7,45,9.0,15.5,1.8,5.8,16.0,14.38,0.0
2018,12,15,8,0,15.0,27.0,2.0,5.9,28.0,24.59,15.25
2018,12,15,8,15,30.0,42.5,2.1,6.15,47.0,37.77,28.24
2018,12,15,8,30,45.0,58.0,2.2,6.4,66.0,50.67,40.45
2018,12,15,8,45,53.5,73.5,2.25,6.6,85.5,63.3,52.28
2018,12,15,9,0,62.0,89.0,2.3,6.8,105.0,75.68,63.7
2018,12,15,9,15,97.5,95.0,2.35,7.15,124.5,77.3,65.16
2018,12,15,9,30,133.0,101.0,2.4,7.5,144.0,89.36,68.84
2018,12,15,9,45,147.5,124.0,2.45,7.8,176.5,116.72,89.6
2018,12,15,10,0,162.0,147.0,2.5,8.1,209.0,145.79,112.87
2018,12,15,10,15,99.0,150.0,2.4,8.3,189.0,146.9,116.53
2018,12,15,10,30,36.0,153.0,2.3,8.5,169.0,143.96,116.66
2018,12,15,10,45,184.0,156.0,2.25,8.75,242.0,187.72,148.67
2018,12,15,11,0,332.0,159.0,2.2,9.0,315.0,243.74,192.14
2018,12,15,11,15,285.0,180.0,2.0,9.0,317.0,261.12,208.76
2018,12,15,11,30,238.0,201.0,1.8,9.0,319.0,275.03,221.82
2018,12,15,11,45,294.0,202.0,1.65,9.05,350.0,309.9,250.34
2018,12,15,12,0,350.0,203.0,1.5,9.1,381.0,347.43,280.82
2018,12,15,12,15,316.5,208.0,1.35,9.2,369.0,349.15,282.79
2018,12,15,12,30,283.0,213.0,1.2,9.3,357.0,348.4,282.62
2018,12,15,12,45,377.5,193.0,1.05,9.35,382.0,386.39,313.43
2018,12,15,13,0,472.0,173.0,0.9,9.4,407.0,431.64,349.23
2018,12,15,13,15,330.0,168.5,0.8,9.45,330.0,353.86,287.97
2018,12,15,13,30,188.0,164.0,0.7,9.5,253.0,270.73,221.56
2018,12,15,13,45,126.5,159.0,0.6,9.6,217.5,234.44,192.22
2018,12,15,14,0,65.0,154.0,0.5,9.7,182.0,190.27,155.65
2018,12,15,14,15,91.0,152.0,0.4,9.7,188.5,212.08,174.22
2018,12,15,14,30,117.0,150.0,0.3,9.7,195.0,227.23,186.8
2018,12,15,14,45,96.0,140.5,0.25,9.7,175.5,207.06,170.09
2018,12,15,15,0,75.0,131.0,0.2,9.7,156.0,179.3,147.21
2018,12,15,15,15,98.0,106.0,0.2,9.55,134.0,171.97,141.74
2018,12,15,15,30,121.0,81.0,0.2,9.4,112.0,155.25,128.02
2018,12,15,15,45,288.5,72.0,0.25,9.25,129.0,248.56,205.08
2018,12,15,16,0,456.0,63.0,0.3,9.1,146.0,315.88,256.06
2018,12,15,16,15,349.0,51.0,0.3,8.9,104.5,244.4,194.39
2018,12,15,16,30,242.0,39.0,0.3,8.7,63.0,177.45,133.08
2018,12,15,16,45,127.0,22.0,0.3,8.5,34.0,93.61,13.2
2018,12,15,17,0,12.0,5.0,0.3,8.3,5.0,9.33,0.0
2018,12,15,17,15,6.0,2.5,0.35,8.25,2.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,24.0,4.0,2.45,5.4,4.5,0.0,0.0
2018,12,16,7,30,48.0,8.0,2.6,5.6,9.0,7.63,0.0
2018,12,16,7,45,108.5,21.5,2.8,5.85,30.0,17.08,0.0
2018,12,16,8,0,169.0,35.0,3.0,6.1,51.0,27.39,17.44
2018,12,16,8,15,210.5,48.5,3.1,6.4,79.0,37.31,27.74
2018,12,16,8,30,252.0,62.0,3.2,6.7,107.0,46.9,36.95
2018,12,16,8,45,389.5,66.5,3.35,7.05,156.5,49.4,39.53
2018,12,16,9,0,527.0,71.0,3.5,7.4,206.0,52.16,42.17
2018,12,16,9,15,626.0,68.0,3.6,7.95,253.0,47.65,38.03
2018,12,16,9,30,725.0,65.0,3.7,8.5,300.0,78.28,43.92
2018,12,16,9,45,726.5,71.5,3.8,9.05,328.5,120.65,68.88
2018,12,16,10,0,728.0,78.0,3.9,9.6,357.0,158.66,97.82
2018,12,16,10,15,772.0,75.5,3.95,10.15,391.5,202.79,134.06
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,245.82,171.45
2018,12,16,10,45,826.0,74.5,4.1,11.2,447.5,285.67,208.36
2018,12,16,11,0,836.0,76.0,4.2,11.7,469.0,324.67,244.52
2018,12,16,11,15,841.0,77.5,4.2,12.0,483.5,360.92,278.2
2018,12,16,11,30,846.0,79.0,4.2,12.3,498.0,395.57,309.95
2018,12,16,11,45,848.0,80.0,4.2,12.6,505.5,426.77,338.28
2018,12,16,12,0,850.0,81.0,4.2,12.9,513.0,455.86,364.27
2018,12,16,12,15,777.5,100.0,4.2,13.05,495.0,465.95,374.97
2018,12,16,12,30,705.0,119.0,4.2,13.2,477.0,469.98,380.13
2018,12,16,12,45,604.5,137.5,4.2,13.3,441.5,454.77,369.5
2018,12,16,13,0,504.0,156.0,4.2,13.4,406.0,430.97,351.48
2018,12,16,13,15,363.0,173.5,4.15,13.4,351.0,376.47,308.16
2018,12,16,13,30,222.0,191.0,4.1,13.4,296.0,323.49,264.98
2018,12,16,13,45,186.0,182.5,4.05,13.4,267.5,292.62,240.32
2018,12,16,14,0,150.0,174.0,4.0,13.4,239.0,266.7,219.28
2018,12,16,14,15,339.0,138.0,3.95,13.2,272.5,353.72,293.18
2018,12,16,14,30,528.0,102.0,3.9,13.0,306.0,427.8,355.31
2018,12,16,14,45,427.0,107.5,3.85,12.85,263.0,372.63,310.13
2018,12,16,15,0,326.0,113.0,3.8,12.7,220.0,321.93,268.19
2018,12,16,15,15,392.0,92.0,3.6,12.3,205.0,332.46,277.64
2018,12,16,15,30,458.0,71.0,3.4,11.9,190.0,342.82,285.94
2018,12,16,15,45,488.0,61.0,3.25,11.55,168.0,340.06,282.08
2018,12,16,16,0,518.0,51.0,3.1,11.2,146.0,334.46,274.42
2018,12,16,16,15,431.5,42.5,2.9,10.65,107.5,273.31,220.12
2018,12,16,16,30,345.0,34.0,2.7,10.1,69.0,215.18,163.43
2018,12,16,16,45,212.0,22.0,2.55,9.6,40.0,128.33,25.21
2018,12,16,17,0,79.0,10.0,2.4,9.1,11.0,39.61,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,22.5,4.0,1.35,2.35,4.0,0.0,0.0
2018,12,17,7,30,45.0,8.0,1.4,3.1,8.0,7.63,0.0
2018,12,17,7,45,87.5,21.0,1.45,3.85,27.0,17.43,0.0
2018,12,17,8,0,130.0,34.0,1.5,4.6,46.0,27.83,17.81
2018,12,17,8,15,183.0,48.0,1.75,5.35,75.0,38.75,29.14
2018,12,17,8,30,236.0,62.0,2.0,6.1,104.0,46.93,37.07
2018,12,17,8,45,316.0,71.5,2.25,6.85,143.0,53.18,43.0
2018,12,17,9,0,396.0,81.0,2.5,7.6,182.0,59.28,48.62
2018,12,17,9,15,593.0,71.0,2.65,8.15,249.0,50.13,40.26
2018,12,17,9,30,790.0,61.0,2.8,8.7,316.0,75.8,40.85
2018,12,17,9,45,833.5,61.0,2.95,9.25,356.0,119.23,63.5
2018,12,17,10,0,877.0,61.0,3.1,9.8,396.0,169.82,100.46
2018,12,17,10,15,894.0,62.0,3.15,10.25,426.0,214.88,138.59
2018,12,17,10,30,911.0,63.0,3.2,10.7,456.0,259.85,178.95
2018,12,17,10,45,923.0,63.5,3.25,11.1,479.0,302.75,218.61
2018,12,17,11,0,935.0,64.0,3.3,11.5,502.0,344.69,257.43
2018,12,17,11,15,942.0,64.5,3.3,11.85,518.0,383.75,293.54
2018,12,17,11,30,949.0,65.0,3.3,12.2,534.0,421.08,327.52
2018,12,17,11,45,953.0,65.0,3.3,12.55,542.5,454.79,357.88
2018,12,17,12,0,957.0,65.0,3.3,12.9,551.0,486.2,385.68
2018,12,17,12,15,957.5,65.0,3.25,13.1,551.5,513.55,409.78
2018,12,17,12,30,958.0,65.0,3.2,13.3,552.0,538.17,431.15
2018,12,17,12,45,953.5,64.0,3.15,13.5,543.0,556.35,447.09
2018,12,17,13,0,949.0,63.0,3.1,13.7,534.0,571.39,460.23
2018,12,17,13,15,941.0,62.5,3.05,13.75,518.0,581.92,469.82
2018,12,17,13,30,933.0,62.0,3.0,13.8,502.0,589.21,476.69
2018,12,17,13,45,923.0,61.0,2.9,13.9,479.5,591.62,479.34
2018,12,17,14,0,913.0,60.0,2.8,14.0,457.0,590.85,479.35
2018,12,17,14,15,898.5,58.5,2.6,13.8,428.0,583.86,474.54
2018,12,17,14,30,884.0,57.0,2.4,13.6,399.0,573.89,467.16
2018,12,17,14,45,862.5,54.5,2.2,13.45,363.5,555.97,453.22
2018,12,17,15,0,841.0,52.0,2.0,13.3,328.0,535.51,436.88
2018,12,17,15,15,806.0,49.0,1.85,12.55,287.5,504.84,413.08
2018,12,17,15,30,771.0,46.0,1.7,11.8,247.0,476.13,389.77
2018,12,17,15,45,721.5,42.5,1.55,11.05,205.0,434.42,355.01
2018,12,17,16,0,672.0,39.0,1.4,10.3,163.0,392.28,318.32
2018,12,17,16,15,548.0,34.5,1.4,9.55,118.0,314.2,251.73
2018,12,17,16,30,424.0,30.0,1.4,8.8,73.0,246.19,187.33
2018,12,17,16,45,283.5,20.5,1.45,8.05,43.0,156.94,38.66
2018,12,17,17,0,143.0,11.0,1.5,7.3,13.0,65.02,0.0
2018,12,17,17,15,71.5,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,1.0,11.0,9.53,0.0
2018,12,18,7,45,298.0,18.5,1.35,1.7,41.0,15.21,0.0
2018,12,18,8,0,472.0,27.0,1.4,2.4,71.0,23.48,14.16
2018,12,18,8,15,560.0,33.0,1.7,3.05,112.0,27.53,19.28
2018,12,18,8,30,648.0,39.0,2.0,3.7,153.0,31.6,23.4
2018,12,18,8,45,702.0,43.0,2.3,4.4,195.5,33.75,25.57
2018,12,18,9,0,756.0,47.0,2.6,5.1,238.0,35.96,27.66
2018,12,18,9,15,790.5,49.5,2.7,5.5,277.5,36.89,28.51
2018,12,18,9,30,825.0,52.0,2.8,5.9,317.0,72.5,38.37
2018,12,18,9,45,847.0,53.5,2.9,6.35,351.5,116.88,61.96
2018,12,18,10,0,869.0,55.0,3.0,6.8,386.0,162.11,95.39
2018,12,18,10,15,885.0,57.0,2.9,7.1,416.0,207.36,134.09
2018,12,18,10,30,901.0,59.0,2.8,7.4,446.0,252.5,175.04
2018,12,18,10,45,912.0,59.5,2.75,7.7,469.0,294.67,214.52
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,335.83,253.1
2018,12,18,11,15,899.5,68.0,2.55,8.25,500.0,371.14,286.98
2018,12,18,11,30,876.0,76.0,2.4,8.5,508.0,401.18,315.54
2018,12,18,11,45,824.0,90.0,2.3,8.75,501.5,424.13,337.76
2018,12,18,12,0,772.0,104.0,2.2,9.0,495.0,440.74,353.89
2018,12,18,12,15,818.0,92.0,2.1,9.2,507.0,474.64,382.62
2018,12,18,12,30,864.0,80.0,2.0,9.4,519.0,506.9,409.52
2018,12,18,12,45,895.5,71.5,1.9,9.55,521.0,533.64,431.8
2018,12,18,13,0,927.0,63.0,1.8,9.7,523.0,558.87,452.51
2018,12,18,13,15,921.0,63.0,1.75,9.75,508.5,570.8,462.9
2018,12,18,13,30,915.0,63.0,1.7,9.8,494.0,579.63,470.74
2018,12,18,13,45,905.5,61.0,1.6,9.9,471.5,581.17,472.47
2018,12,18,14,0,896.0,59.0,1.5,10.0,449.0,579.56,471.59
2018,12,18,14,15,880.0,57.5,1.45,9.9,420.0,571.76,466.42
2018,12,18,14,30,864.0,56.0,1.4,9.8,391.0,561.05,458.78
2018,12,18,14,45,841.0,54.0,1.35,9.7,356.0,543.06,445.21
2018,12,18,15,0,818.0,52.0,1.3,9.6,321.0,522.65,429.33
2018,12,18,15,15,785.0,50.0,1.15,9.1,282.5,498.28,409.64
2018,12,18,15,30,752.0,48.0,1.0,8.6,244.0,468.57,384.97
2018,12,18,15,45,658.5,47.5,0.9,8.05,197.5,408.21,335.32
2018,12,18,16,0,565.0,47.0,0.8,7.5,151.0,353.12,288.4
2018,12,18,16,15,491.0,38.0,0.9,6.85,111.5,296.29,239.12
2018,12,18,16,30,417.0,29.0,1.0,6.2,72.0,242.16,186.12
2018,12,18,16,45,270.5,20.0,1.05,5.55,42.5,151.65,44.06
2018,12,18,17,0,124.0,11.0,1.1,4.9,13.0,57.85,0.0
2018,12,18,17,15,62.0,5.5,1.1,4.7,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.0,0.75,-0.3,3.0,0.0,0.0
2018,12,19,7,30,28.0,6.0,0.7,0.1,6.0,5.72,0.0
2018,12,19,7,45,43.5,17.0,0.65,0.5,19.5,14.26,0.0
2018,12,19,8,0,59.0,28.0,0.6,0.9,33.0,24.33,14.87
2018,12,19,8,15,128.0,43.0,0.65,1.3,62.5,34.91,26.15
2018,12,19,8,30,197.0,58.0,0.7,1.7,92.0,46.37,37.23
2018,12,19,8,45,279.5,70.5,0.75,2.15,133.0,52.44,43.15
2018,12,19,9,0,362.0,83.0,0.8,2.6,174.0,60.84,51.04
2018,12,19,9,15,388.5,93.5,0.75,3.05,205.5,67.4,57.07
2018,12,19,9,30,415.0,104.0,0.7,3.5,237.0,90.38,64.71
2018,12,19,9,45,424.5,115.5,0.7,4.0,264.5,123.31,85.32
2018,12,19,10,0,434.0,127.0,0.7,4.5,292.0,156.81,110.91
2018,12,19,10,15,431.0,138.5,0.9,5.2,313.0,188.62,138.04
2018,12,19,10,30,428.0,150.0,1.1,5.9,334.0,219.7,165.61
2018,12,19,10,45,405.0,164.5,1.3,6.65,345.5,247.37,191.22
2018,12,19,11,0,382.0,179.0,1.5,7.4,357.0,273.24,214.96
2018,12,19,11,15,372.5,187.0,1.6,7.7,365.5,294.44,234.34
2018,12,19,11,30,363.0,195.0,1.7,8.0,374.0,314.26,252.23
2018,12,19,11,45,304.0,208.5,1.8,8.3,360.0,317.68,256.98
2018,12,19,12,0,245.0,222.0,1.9,8.6,346.0,317.0,257.79
2018,12,19,12,15,262.5,220.0,1.85,8.75,353.0,333.45,271.73
2018,12,19,12,30,280.0,218.0,1.8,8.9,360.0,349.94,285.55
2018,12,19,12,45,307.0,210.0,1.8,9.0,364.0,365.25,298.62
2018,12,19,13,0,334.0,202.0,1.8,9.1,368.0,380.4,311.58
2018,12,19,13,15,345.5,194.0,1.75,9.1,361.0,386.76,317.44
2018,12,19,13,30,357.0,186.0,1.7,9.1,354.0,392.09,322.48
2018,12,19,13,45,349.5,177.5,1.65,9.1,336.0,385.09,317.53
2018,12,19,14,0,342.0,169.0,1.6,9.1,318.0,376.65,311.39
2018,12,19,14,15,308.0,162.0,1.5,9.0,289.5,353.46,293.03
2018,12,19,14,30,274.0,155.0,1.4,8.9,261.0,329.19,273.62
2018,12,19,14,45,300.5,137.5,1.25,8.75,244.5,326.14,271.83
2018,12,19,15,0,327.0,120.0,1.1,8.6,228.0,321.26,268.16
2018,12,19,15,15,398.5,98.0,1.0,8.2,213.5,342.79,286.12
2018,12,19,15,30,470.0,76.0,0.9,7.8,199.0,354.56,295.21
2018,12,19,15,45,399.0,65.0,0.8,7.35,157.0,296.07,246.04
2018,12,19,16,0,328.0,54.0,0.7,6.9,115.0,242.18,199.88
2018,12,19,16,15,236.0,43.5,0.75,6.65,81.5,181.4,147.03
2018,12,19,16,30,144.0,33.0,0.8,6.4,48.0,125.09,95.57
2018,12,19,16,45,92.0,20.5,0.85,6.2,28.5,77.8,23.45
2018,12,19,17,0,40.0,8.0,0.9,6.0,9.0,22.93,0.0
2018,12,19,17,15,20.0,4.0,0.9,5.9,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.6,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.7,3.0,2.86,0.0
2018,12,20,7,45,3.5,6.0,1.7,4.85,6.0,5.63,0.0
2018,12,20,8,0,0.0,9.0,1.8,5.0,9.0,8.33,1.2
2018,12,20,8,15,0.0,12.0,1.85,5.15,12.0,11.11,4.32
2018,12,20,8,30,0.0,15.0,1.9,5.3,15.0,13.89,7.06
2018,12,20,8,45,0.0,18.0,2.0,5.5,18.0,16.68,9.74
2018,12,20,9,0,0.0,21.0,2.1,5.7,21.0,19.47,12.38
2018,12,20,9,15,0.0,21.5,2.2,5.9,21.5,19.93,12.82
2018,12,20,9,30,0.0,22.0,2.3,6.1,22.0,20.4,12.42
2018,12,20,9,45,0.0,28.5,2.45,6.3,28.5,26.44,17.72
2018,12,20,10,0,0.0,35.0,2.6,6.5,35.0,32.49,22.99
2018,12,20,10,15,0.0,35.0,2.65,6.7,35.0,32.5,22.92
2018,12,20,10,30,0.0,35.0,2.7,6.9,35.0,32.5,22.86
2018,12,20,10,45,0.0,35.5,2.75,7.05,35.5,32.97,23.22
2018,12,20,11,0,0.0,36.0,2.8,7.2,36.0,33.44,23.57
2018,12,20,11,15,0.0,33.0,2.9,7.35,33.0,30.65,21.1
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,27.87,18.64
2018,12,20,11,45,0.0,37.5,3.1,7.6,37.5,34.85,24.68
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,41.83,30.7
2018,12,20,12,15,0.0,43.0,3.25,7.85,43.0,39.97,29.06
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,38.11,27.43
2018,12,20,12,45,0.0,40.0,3.35,8.1,40.0,37.18,26.62
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,36.24,25.82
2018,12,20,13,15,0.0,39.5,3.45,8.35,39.5,36.7,26.23
2018,12,20,13,30,0.0,40.0,3.5,8.5,40.0,37.17,26.65
2018,12,20,13,45,0.0,39.0,3.55,8.6,39.0,36.23,25.86
2018,12,20,14,0,0.0,38.0,3.6,8.7,38.0,35.3,25.08
2018,12,20,14,15,0.0,30.5,3.9,9.65,30.5,28.31,18.97
2018,12,20,14,30,0.0,23.0,4.2,10.6,23.0,21.34,12.88
2018,12,20,14,45,0.0,21.5,4.5,11.5,21.5,19.94,11.63
2018,12,20,15,0,0.0,20.0,4.8,12.4,20.0,18.54,10.38
2018,12,20,15,15,0.0,15.0,4.9,12.95,15.0,13.9,6.35
2018,12,20,15,30,0.0,10.0,5.0,13.5,10.0,9.26,2.32
2018,12,20,15,45,0.0,9.0,5.1,14.1,9.0,8.33,1.48
2018,12,20,16,0,0.0,8.0,5.2,14.7,8.0,7.4,0.62
2018,12,20,16,15,0.0,6.5,5.5,15.05,6.5,6.01,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,4.62,0.0
2018,12,20,16,45,3.0,3.5,6.15,15.75,3.5,4.52,0.0
2018,12,20,17,0,6.0,2.0,6.5,16.1,2.0,4.21,0.0
2018,12,20,17,15,3.0,1.0,6.6,16.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
