Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.91,0.0
2018,12,21,7,45,7.5,11.5,4.45,13.4,12.0,10.81,0.0
2018,12,21,8,0,15.0,21.0,4.6,13.5,22.0,19.51,9.75
2018,12,21,8,15,206.5,32.5,4.75,13.6,67.0,24.75,15.83
2018,12,21,8,30,398.0,44.0,4.9,13.7,112.0,33.11,23.64
2018,12,21,8,45,294.5,57.0,5.0,13.85,114.5,42.15,31.94
2018,12,21,9,0,191.0,70.0,5.1,14.0,117.0,55.12,43.66
2018,12,21,9,15,135.0,92.5,5.2,14.05,128.5,75.5,61.87
2018,12,21,9,30,79.0,115.0,5.3,14.1,140.0,99.4,77.54
2018,12,21,9,45,83.5,106.5,5.35,14.2,135.5,96.32,73.21
2018,12,21,10,0,88.0,98.0,5.4,14.3,131.0,96.08,72.2
2018,12,21,10,15,118.0,109.0,5.4,14.45,157.0,115.74,87.37
2018,12,21,10,30,148.0,120.0,5.4,14.6,183.0,138.07,105.21
2018,12,21,10,45,74.0,101.0,5.4,14.8,132.5,110.41,85.19
2018,12,21,11,0,0.0,82.0,5.4,15.0,82.0,76.35,58.91
2018,12,21,11,15,14.5,90.5,5.25,15.1,97.5,88.91,69.07
2018,12,21,11,30,29.0,99.0,5.1,15.2,113.0,102.87,80.53
2018,12,21,11,45,56.0,121.5,4.95,15.25,149.5,135.77,107.7
2018,12,21,12,0,83.0,144.0,4.8,15.3,186.0,172.3,137.87
2018,12,21,12,15,42.0,119.0,4.7,15.25,140.5,131.35,104.38
2018,12,21,12,30,1.0,94.0,4.6,15.2,95.0,88.07,68.42
2018,12,21,12,45,0.5,75.0,4.5,15.15,75.5,70.07,53.44
2018,12,21,13,0,0.0,56.0,4.4,15.1,56.0,52.08,38.38
2018,12,21,13,15,14.0,83.5,4.3,14.9,90.0,87.14,68.09
2018,12,21,13,30,28.0,111.0,4.2,14.7,124.0,122.38,97.84
2018,12,21,13,45,14.5,84.5,4.1,14.45,91.0,89.24,70.12
2018,12,21,14,0,1.0,58.0,4.0,14.2,58.0,54.5,40.77
2018,12,21,14,15,45.5,57.0,3.9,13.95,74.5,84.11,66.78
2018,12,21,14,30,90.0,56.0,3.8,13.7,91.0,113.45,92.47
2018,12,21,14,45,166.0,77.0,3.75,13.45,134.5,180.82,150.22
2018,12,21,15,0,242.0,98.0,3.7,13.2,178.0,248.07,206.91
2018,12,21,15,15,226.5,89.0,3.6,12.9,157.0,228.9,190.74
2018,12,21,15,30,211.0,80.0,3.5,12.6,136.0,209.38,174.09
2018,12,21,15,45,136.0,71.0,3.45,12.25,104.5,159.32,130.99
2018,12,21,16,0,61.0,62.0,3.4,11.9,73.0,103.95,83.08
2018,12,21,16,15,55.5,47.5,3.3,11.55,55.5,84.9,65.93
2018,12,21,16,30,50.0,33.0,3.2,11.2,38.0,65.47,47.38
2018,12,21,16,45,35.0,20.5,3.15,10.9,23.0,41.51,12.98
2018,12,21,17,0,20.0,8.0,3.1,10.6,8.0,15.31,0.0
2018,12,21,17,15,10.0,4.0,3.3,10.15,4.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.75,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,2.15,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.5,7.0,6.67,0.0
2018,12,22,7,45,222.5,19.0,2.75,2.9,35.5,16.01,0.0
2018,12,22,8,0,382.0,31.0,2.9,3.3,64.0,25.67,15.19
2018,12,22,8,15,482.5,38.0,3.05,3.8,104.0,30.01,21.29
2018,12,22,8,30,583.0,45.0,3.2,4.3,144.0,34.37,25.78
2018,12,22,8,45,644.0,50.5,3.3,4.8,187.0,40.91,32.05
2018,12,22,9,0,705.0,56.0,3.4,5.3,230.0,44.18,35.17
2018,12,22,9,15,743.5,59.0,3.55,5.7,270.0,45.16,36.08
2018,12,22,9,30,782.0,62.0,3.7,6.1,310.0,69.24,39.5
2018,12,22,9,45,809.0,64.5,3.85,6.45,346.0,112.92,61.3
2018,12,22,10,0,836.0,67.0,4.0,6.8,382.0,158.2,93.84
2018,12,22,10,15,851.0,69.0,3.95,7.1,411.0,202.32,131.16
2018,12,22,10,30,866.0,71.0,3.9,7.4,440.0,246.42,171.06
2018,12,22,10,45,878.0,72.0,3.9,7.65,463.5,288.58,210.51
2018,12,22,11,0,890.0,73.0,3.9,7.9,487.0,332.61,251.58
2018,12,22,11,15,898.0,74.0,3.8,8.1,503.5,371.25,287.86
2018,12,22,11,30,906.0,75.0,3.7,8.3,520.0,408.36,322.23
2018,12,22,11,45,908.5,74.5,3.65,8.5,527.5,440.12,351.71
2018,12,22,12,0,911.0,74.0,3.6,8.7,535.0,469.62,378.65
2018,12,22,12,15,912.0,74.0,3.5,8.85,536.0,496.54,402.86
2018,12,22,12,30,913.0,74.0,3.4,9.0,537.0,520.88,424.43
2018,12,22,12,45,912.0,73.0,3.35,9.15,530.5,540.53,441.92
2018,12,22,13,0,911.0,72.0,3.3,9.3,524.0,557.31,456.77
2018,12,22,13,15,905.5,70.5,3.2,9.35,509.5,568.21,466.75
2018,12,22,13,30,900.0,69.0,3.1,9.4,495.0,576.02,474.04
2018,12,22,13,45,889.5,68.0,3.05,9.45,473.0,578.52,477.08
2018,12,22,14,0,879.0,67.0,3.0,9.5,451.0,577.93,477.52
2018,12,22,14,15,863.5,65.0,2.85,9.4,422.5,573.37,474.51
2018,12,22,14,30,848.0,63.0,2.7,9.3,394.0,563.14,466.87
2018,12,22,14,45,808.0,63.0,2.55,9.2,356.0,538.64,447.57
2018,12,22,15,0,768.0,63.0,2.4,9.1,318.0,511.85,426.05
2018,12,22,15,15,756.0,57.0,2.05,8.6,283.0,491.52,409.19
2018,12,22,15,30,744.0,51.0,1.7,8.1,248.0,468.91,389.51
2018,12,22,15,45,696.5,47.0,1.4,7.65,207.0,428.33,354.38
2018,12,22,16,0,649.0,43.0,1.1,7.2,166.0,387.14,317.44
2018,12,22,16,15,570.5,37.0,1.1,6.45,125.0,329.06,266.67
2018,12,22,16,30,492.0,31.0,1.1,5.7,84.0,272.59,212.33
2018,12,22,16,45,334.5,22.5,1.05,5.0,51.0,183.29,83.21
2018,12,22,17,0,177.0,14.0,1.0,4.3,18.0,81.56,0.0
2018,12,22,17,15,88.5,7.0,1.0,4.1,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.6,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.1,7.0,6.67,0.0
2018,12,23,7,45,194.5,17.5,0.8,-0.65,30.5,16.68,0.0
2018,12,23,8,0,309.0,28.0,0.8,-0.2,54.0,22.7,12.89
2018,12,23,8,15,427.5,36.0,0.75,0.3,95.0,28.14,19.97
2018,12,23,8,30,546.0,44.0,0.7,0.8,136.0,33.47,25.41
2018,12,23,8,45,637.5,46.0,0.65,1.25,182.0,36.68,28.66
2018,12,23,9,0,729.0,48.0,0.6,1.7,228.0,37.03,29.11
2018,12,23,9,15,765.0,51.5,0.55,2.45,268.0,38.73,30.68
2018,12,23,9,30,801.0,55.0,0.5,3.2,308.0,62.55,34.43
2018,12,23,9,45,826.0,57.0,0.5,3.95,343.5,106.52,55.77
2018,12,23,10,0,851.0,59.0,0.5,4.7,379.0,156.05,91.43
2018,12,23,10,15,867.0,60.5,0.6,5.4,408.5,200.26,128.11
2018,12,23,10,30,883.0,62.0,0.7,6.1,438.0,244.4,167.25
2018,12,23,10,45,893.5,63.5,0.8,6.8,461.5,286.87,206.09
2018,12,23,11,0,904.0,65.0,0.9,7.5,485.0,328.39,244.11
2018,12,23,11,15,908.5,66.0,1.0,7.95,500.5,366.3,279.1
2018,12,23,11,30,913.0,67.0,1.1,8.4,516.0,402.42,311.98
2018,12,23,11,45,914.5,68.5,1.15,8.85,524.5,435.87,341.85
2018,12,23,12,0,916.0,70.0,1.2,9.3,533.0,467.06,369.17
2018,12,23,12,15,915.5,70.0,1.35,9.6,534.0,493.44,392.85
2018,12,23,12,30,915.0,70.0,1.5,9.9,535.0,517.17,414.0
2018,12,23,12,45,911.5,70.0,1.6,10.2,528.0,536.65,431.22
2018,12,23,13,0,908.0,70.0,1.7,10.5,521.0,553.21,445.85
2018,12,23,13,15,898.5,70.0,1.75,10.6,506.0,563.57,455.54
2018,12,23,13,30,889.0,70.0,1.8,10.7,491.0,570.82,462.63
2018,12,23,13,45,723.0,96.0,1.9,10.8,428.5,518.88,423.2
2018,12,23,14,0,557.0,122.0,2.0,10.9,366.0,459.04,376.8
2018,12,23,14,15,379.5,138.0,1.95,10.8,299.5,375.61,310.24
2018,12,23,14,30,202.0,154.0,1.9,10.7,233.0,279.12,231.29
2018,12,23,14,45,118.5,132.0,1.9,10.6,177.5,209.14,173.49
2018,12,23,15,0,35.0,110.0,1.9,10.5,122.0,131.8,107.95
2018,12,23,15,15,40.5,97.0,1.75,10.0,109.0,121.81,99.92
2018,12,23,15,30,46.0,84.0,1.6,9.5,96.0,111.43,91.2
2018,12,23,15,45,44.0,73.5,1.4,9.0,83.5,99.9,81.14
2018,12,23,16,0,42.0,63.0,1.2,8.5,71.0,88.55,70.93
2018,12,23,16,15,27.0,47.5,1.35,8.3,52.0,64.3,49.33
2018,12,23,16,30,12.0,32.0,1.5,8.1,33.0,40.0,27.4
2018,12,23,16,45,14.5,19.0,1.6,7.9,19.5,25.67,7.97
2018,12,23,17,0,17.0,6.0,1.7,7.7,6.0,12.29,0.0
2018,12,23,17,15,8.5,3.0,1.8,7.75,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.7,7.0,6.67,0.0
2018,12,24,7,45,263.0,17.5,1.5,1.35,36.0,16.68,0.0
2018,12,24,8,0,446.0,28.0,1.6,2.0,65.0,25.08,14.46
2018,12,24,8,15,522.0,34.5,1.85,2.45,103.0,29.45,20.89
2018,12,24,8,30,598.0,41.0,2.1,2.9,141.0,33.85,25.45
2018,12,24,8,45,558.0,52.5,2.35,3.4,166.0,38.99,30.46
2018,12,24,9,0,518.0,64.0,2.6,3.9,191.0,46.72,37.72
2018,12,24,9,15,675.5,59.0,2.65,4.2,253.5,45.08,36.24
2018,12,24,9,30,833.0,54.0,2.7,4.5,316.0,61.36,33.26
2018,12,24,9,45,858.0,56.0,2.75,4.8,352.5,111.28,58.93
2018,12,24,10,0,883.0,58.0,2.8,5.1,389.0,157.93,92.08
2018,12,24,10,15,899.5,59.0,2.8,5.4,419.5,203.26,130.24
2018,12,24,10,30,916.0,60.0,2.8,5.7,450.0,248.5,171.21
2018,12,24,10,45,927.5,61.0,2.75,6.05,474.0,292.17,212.08
2018,12,24,11,0,939.0,62.0,2.7,6.4,498.0,334.89,252.2
2018,12,24,11,15,946.5,62.5,2.6,6.65,515.0,374.66,289.53
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,412.77,324.72
2018,12,24,11,45,957.5,63.5,2.45,7.2,541.0,447.42,356.35
2018,12,24,12,0,961.0,64.0,2.4,7.5,550.0,479.79,385.32
2018,12,24,12,15,962.0,63.5,2.35,7.65,551.0,507.58,410.17
2018,12,24,12,30,963.0,63.0,2.3,7.8,552.0,532.65,432.26
2018,12,24,12,45,961.0,62.5,2.25,8.0,545.5,553.38,450.35
2018,12,24,13,0,959.0,62.0,2.2,8.2,539.0,571.09,465.65
2018,12,24,13,15,954.0,61.0,2.15,8.3,524.5,583.55,476.72
2018,12,24,13,30,949.0,60.0,2.1,8.4,510.0,592.81,485.04
2018,12,24,13,45,940.0,58.5,2.05,8.45,488.0,596.05,488.59
2018,12,24,14,0,931.0,57.0,2.0,8.5,466.0,596.04,489.46
2018,12,24,14,15,917.5,55.5,1.95,8.45,437.5,590.31,485.86
2018,12,24,14,30,904.0,54.0,1.9,8.4,409.0,581.51,479.66
2018,12,24,14,45,884.0,52.5,1.85,8.3,374.5,566.14,468.1
2018,12,24,15,0,864.0,51.0,1.8,8.2,340.0,548.14,454.08
2018,12,24,15,15,834.5,48.0,1.55,7.7,300.5,520.71,431.69
2018,12,24,15,30,805.0,45.0,1.3,7.2,261.0,491.41,406.94
2018,12,24,15,45,760.0,41.5,1.1,6.65,218.5,452.02,373.36
2018,12,24,16,0,715.0,38.0,0.9,6.1,176.0,415.21,340.25
2018,12,24,16,15,639.5,33.5,0.95,5.55,133.5,359.06,291.12
2018,12,24,16,30,564.0,29.0,1.0,5.0,91.0,304.38,238.35
2018,12,24,16,45,391.5,21.5,1.05,4.45,55.5,202.88,106.36
2018,12,24,17,0,219.0,14.0,1.1,3.9,20.0,98.24,0.0
2018,12,24,17,15,109.5,7.0,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,7.0,1.0,1.15,-1.4,1.0,0.0,0.0
2018,12,25,7,30,14.0,2.0,1.3,-0.7,2.0,1.91,0.0
2018,12,25,7,45,45.5,15.0,1.4,0.0,18.0,14.3,0.0
2018,12,25,8,0,77.0,28.0,1.5,0.7,34.0,23.11,12.78
2018,12,25,8,15,93.0,44.5,1.55,1.2,56.5,35.95,26.84
2018,12,25,8,30,109.0,61.0,1.6,1.7,79.0,50.48,40.84
2018,12,25,8,45,177.5,74.5,1.7,2.2,113.5,58.42,48.55
2018,12,25,9,0,246.0,88.0,1.8,2.7,148.0,68.2,57.74
2018,12,25,9,15,494.5,76.5,1.65,3.35,223.0,55.15,45.68
2018,12,25,9,30,743.0,65.0,1.5,4.0,298.0,67.36,40.92
2018,12,25,9,45,781.5,66.0,1.35,4.6,336.0,108.66,59.85
2018,12,25,10,0,820.0,67.0,1.2,5.2,374.0,152.74,90.21
2018,12,25,10,15,784.5,78.5,1.1,5.75,391.0,196.31,128.56
2018,12,25,10,30,749.0,90.0,1.0,6.3,408.0,232.29,162.58
2018,12,25,10,45,537.0,138.5,0.95,6.85,373.0,254.67,191.69
2018,12,25,11,0,325.0,187.0,0.9,7.4,338.0,259.97,204.28
2018,12,25,11,15,280.5,200.0,0.85,7.65,333.5,272.17,216.58
2018,12,25,11,30,236.0,213.0,0.8,7.9,329.0,280.38,224.89
2018,12,25,11,45,244.0,216.5,0.75,8.15,338.5,298.53,240.04
2018,12,25,12,0,252.0,220.0,0.7,8.4,348.0,316.18,254.53
2018,12,25,12,15,320.0,209.0,0.8,8.55,371.5,347.49,280.25
2018,12,25,12,30,388.0,198.0,0.9,8.7,395.0,380.99,307.77
2018,12,25,12,45,423.0,188.0,1.0,8.85,400.5,404.83,327.69
2018,12,25,13,0,458.0,178.0,1.1,9.0,406.0,424.9,344.78
2018,12,25,13,15,369.0,187.0,1.1,9.0,367.5,390.92,318.59
2018,12,25,13,30,280.0,196.0,1.1,9.0,329.0,358.86,293.56
2018,12,25,13,45,364.0,171.0,1.05,9.0,336.0,385.44,316.34
2018,12,25,14,0,448.0,146.0,1.0,9.0,343.0,419.12,344.03
2018,12,25,14,15,347.0,137.5,0.95,8.95,284.5,356.64,294.19
2018,12,25,14,30,246.0,129.0,0.9,8.9,226.0,283.72,235.55
2018,12,25,14,45,217.0,127.5,0.85,8.85,207.5,267.42,222.6
2018,12,25,15,0,188.0,126.0,0.8,8.8,189.0,251.08,209.04
2018,12,25,15,15,161.5,116.5,0.75,8.45,166.0,218.64,182.3
2018,12,25,15,30,135.0,107.0,0.7,8.1,143.0,194.78,162.23
2018,12,25,15,45,308.0,78.5,0.6,7.75,143.5,267.05,222.49
2018,12,25,16,0,481.0,50.0,0.5,7.4,144.0,317.73,261.18
2018,12,25,16,15,482.0,42.0,0.5,7.1,116.0,299.32,241.76
2018,12,25,16,30,483.0,34.0,0.5,6.8,88.0,279.57,217.52
2018,12,25,16,45,325.5,24.0,0.45,6.45,53.5,183.88,100.54
2018,12,25,17,0,168.0,14.0,0.4,6.1,19.0,78.68,0.0
2018,12,25,17,15,84.0,7.0,0.45,5.95,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.3,6.0,5.72,0.0
2018,12,26,7,45,192.5,18.5,1.95,-0.7,32.0,17.63,0.0
2018,12,26,8,0,335.0,31.0,2.2,-0.1,58.0,25.96,14.9
2018,12,26,8,15,434.5,38.5,2.2,0.4,96.5,30.7,22.14
2018,12,26,8,30,534.0,46.0,2.2,0.9,135.0,35.43,27.1
2018,12,26,8,45,595.0,52.0,2.15,1.35,176.5,38.72,30.46
2018,12,26,9,0,656.0,58.0,2.1,1.8,218.0,42.01,33.65
2018,12,26,9,15,696.0,62.5,2.0,2.55,258.0,43.99,35.48
2018,12,26,9,30,736.0,67.0,1.9,3.3,298.0,67.97,42.31
2018,12,26,9,45,763.5,70.0,1.8,4.05,333.5,109.87,62.01
2018,12,26,10,0,791.0,73.0,1.7,4.8,369.0,153.56,92.53
2018,12,26,10,15,809.5,75.0,1.65,5.5,399.0,196.37,127.86
2018,12,26,10,30,828.0,77.0,1.6,6.2,429.0,239.59,166.04
2018,12,26,10,45,841.0,79.0,1.5,6.85,453.0,281.57,204.24
2018,12,26,11,0,854.0,81.0,1.4,7.5,477.0,323.01,241.85
2018,12,26,11,15,862.0,81.5,1.4,7.9,493.5,360.62,276.33
2018,12,26,11,30,870.0,82.0,1.4,8.3,510.0,396.84,309.0
2018,12,26,11,45,874.5,83.0,1.35,8.7,519.5,430.56,338.77
2018,12,26,12,0,879.0,84.0,1.3,9.1,529.0,462.32,366.16
2018,12,26,12,15,884.5,82.0,1.3,9.25,531.0,489.42,389.83
2018,12,26,12,30,890.0,80.0,1.3,9.4,533.0,514.21,411.19
2018,12,26,12,45,893.5,77.5,1.3,9.55,527.5,534.31,428.55
2018,12,26,13,0,897.0,75.0,1.3,9.7,522.0,552.0,443.73
2018,12,26,13,15,891.0,74.5,1.35,9.7,508.5,563.93,454.77
2018,12,26,13,30,885.0,74.0,1.4,9.7,495.0,572.84,463.32
2018,12,26,13,45,874.5,72.5,1.4,9.7,473.5,577.5,468.11
2018,12,26,14,0,864.0,71.0,1.4,9.7,452.0,577.06,468.89
2018,12,26,14,15,848.5,69.5,1.35,9.55,424.5,570.74,464.93
2018,12,26,14,30,833.0,68.0,1.3,9.4,397.0,561.5,458.54
2018,12,26,14,45,810.5,65.5,1.3,9.25,363.0,544.38,446.15
2018,12,26,15,0,788.0,63.0,1.3,9.1,329.0,524.73,431.4
2018,12,26,15,15,755.0,59.5,1.15,8.55,290.5,495.89,408.59
2018,12,26,15,30,722.0,56.0,1.0,8.0,252.0,465.25,383.57
2018,12,26,15,45,672.0,52.0,0.9,7.4,211.0,423.76,349.23
2018,12,26,16,0,622.0,48.0,0.8,6.8,170.0,381.63,312.96
2018,12,26,16,15,541.5,41.5,0.85,6.05,129.0,327.49,266.09
2018,12,26,16,30,461.0,35.0,0.9,5.3,88.0,271.4,213.97
2018,12,26,16,45,309.0,25.0,1.0,4.55,54.0,179.0,104.21
2018,12,26,17,0,157.0,15.0,1.1,3.8,20.0,75.57,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.55,10.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,11.5,2.0,1.35,-1.75,2.0,0.0,0.0
2018,12,27,7,30,23.0,4.0,1.6,-1.3,4.0,3.81,0.0
2018,12,27,7,45,11.5,13.5,1.85,-0.85,13.5,12.87,0.0
2018,12,27,8,0,0.0,23.0,2.1,-0.4,23.0,21.2,11.0
2018,12,27,8,15,0.0,38.0,2.15,-0.15,38.0,34.38,25.5
2018,12,27,8,30,0.0,53.0,2.2,0.1,53.0,47.43,38.24
2018,12,27,8,45,1.5,66.5,2.25,0.4,67.0,59.2,49.58
2018,12,27,9,0,3.0,80.0,2.3,0.7,81.0,70.86,60.64
2018,12,27,9,15,23.0,99.5,2.3,1.0,106.5,83.67,72.57
2018,12,27,9,30,43.0,119.0,2.3,1.3,132.0,100.1,82.88
2018,12,27,9,45,43.0,133.0,2.25,1.65,147.5,115.35,95.11
2018,12,27,10,0,43.0,147.0,2.2,2.0,163.0,130.65,107.84
2018,12,27,10,15,38.5,141.5,2.25,2.6,156.5,130.22,107.25
2018,12,27,10,30,34.0,136.0,2.3,3.2,150.0,128.32,105.57
2018,12,27,10,45,17.0,106.5,2.4,3.75,113.5,101.53,82.86
2018,12,27,11,0,0.0,77.0,2.5,4.3,77.0,71.68,57.31
2018,12,27,11,15,0.0,62.5,2.5,4.8,62.5,58.14,45.38
2018,12,27,11,30,0.0,48.0,2.5,5.3,48.0,44.62,33.48
2018,12,27,11,45,0.0,46.0,2.55,5.75,46.0,42.76,31.78
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,40.9,30.08
2018,12,27,12,15,0.0,46.5,2.6,6.4,46.5,43.23,32.07
2018,12,27,12,30,0.0,49.0,2.6,6.6,49.0,45.56,34.07
2018,12,27,12,45,0.0,84.5,2.55,6.85,84.5,78.7,62.66
2018,12,27,13,0,0.0,120.0,2.5,7.1,120.0,112.25,91.3
2018,12,27,13,15,16.0,144.5,2.45,7.15,152.0,144.63,119.01
2018,12,27,13,30,32.0,169.0,2.4,7.2,184.0,182.67,151.34
2018,12,27,13,45,36.5,166.5,2.35,7.25,183.0,184.51,153.04
2018,12,27,14,0,41.0,164.0,2.3,7.3,182.0,186.45,154.94
2018,12,27,14,15,20.5,121.0,2.15,7.25,130.0,131.0,107.96
2018,12,27,14,30,0.0,78.0,2.0,7.2,78.0,72.74,57.84
2018,12,27,14,45,50.5,85.0,1.85,7.15,102.0,111.94,92.75
2018,12,27,15,0,101.0,92.0,1.7,7.1,126.0,155.12,130.49
2018,12,27,15,15,86.0,86.5,1.65,6.95,113.0,141.46,118.53
2018,12,27,15,30,71.0,81.0,1.6,6.8,100.0,128.13,106.82
2018,12,27,15,45,44.0,63.5,1.55,6.65,74.5,87.4,71.17
2018,12,27,16,0,17.0,46.0,1.5,6.5,49.0,54.37,41.95
2018,12,27,16,15,8.5,33.5,1.45,6.2,35.0,35.15,24.82
2018,12,27,16,30,0.0,21.0,1.4,5.9,21.0,19.48,10.78
2018,12,27,16,45,0.0,12.5,1.35,5.65,12.5,11.58,1.98
2018,12,27,17,0,0.0,4.0,1.3,5.4,4.0,3.81,0.0
2018,12,27,17,15,0.0,2.0,1.45,5.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.65,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.7,3.0,2.86,0.0
2018,12,28,7,45,4.5,10.0,4.35,13.8,10.0,9.53,0.0
2018,12,28,8,0,0.0,17.0,4.3,13.9,17.0,15.77,5.99
2018,12,28,8,15,0.0,26.5,4.25,14.1,26.5,24.6,15.53
2018,12,28,8,30,0.0,36.0,4.2,14.3,36.0,33.44,23.8
2018,12,28,8,45,0.0,48.0,4.2,14.5,48.0,44.36,33.78
2018,12,28,9,0,0.0,60.0,4.2,14.7,60.0,55.01,43.42
2018,12,28,9,15,3.5,70.5,4.15,14.9,71.5,64.35,51.77
2018,12,28,9,30,7.0,81.0,4.1,15.1,83.0,73.84,57.18
2018,12,28,9,45,3.5,58.0,4.05,15.25,59.0,54.17,40.42
2018,12,28,10,0,0.0,35.0,4.0,15.4,35.0,32.49,22.07
2018,12,28,10,15,0.0,42.0,4.1,15.65,42.0,39.01,27.54
2018,12,28,10,30,0.0,49.0,4.2,15.9,49.0,45.54,32.97
2018,12,28,10,45,0.0,64.0,4.25,16.1,64.0,59.53,44.66
2018,12,28,11,0,0.0,79.0,4.3,16.3,79.0,73.55,56.28
2018,12,28,11,15,0.0,53.0,4.3,16.45,53.0,49.28,35.87
2018,12,28,11,30,0.0,27.0,4.3,16.6,27.0,25.08,15.49
2018,12,28,11,45,0.0,26.0,4.35,16.75,26.0,24.15,14.69
2018,12,28,12,0,0.0,25.0,4.4,16.9,25.0,23.22,13.89
2018,12,28,12,15,0.0,29.5,4.3,16.95,29.5,27.41,17.4
2018,12,28,12,30,0.0,34.0,4.2,17.0,34.0,31.59,20.91
2018,12,28,12,45,0.0,34.5,4.1,17.05,34.5,32.06,21.3
2018,12,28,13,0,0.0,35.0,4.0,17.1,35.0,32.52,21.7
2018,12,28,13,15,0.0,29.5,3.9,17.05,29.5,27.4,17.42
2018,12,28,13,30,0.0,24.0,3.8,17.0,24.0,22.28,13.14
2018,12,28,13,45,0.0,34.0,3.65,17.0,34.0,31.58,21.0
2018,12,28,14,0,0.0,44.0,3.5,17.0,44.0,40.88,28.86
2018,12,28,14,15,0.0,37.5,3.15,16.85,37.5,34.83,23.83
2018,12,28,14,30,0.0,31.0,2.8,16.7,31.0,28.78,18.78
2018,12,28,14,45,0.0,26.5,2.45,16.6,26.5,24.59,15.27
2018,12,28,15,0,0.0,22.0,2.1,16.5,22.0,20.4,11.75
2018,12,28,15,15,0.0,19.5,1.9,16.25,19.5,18.08,9.8
2018,12,28,15,30,0.0,17.0,1.7,16.0,17.0,15.75,7.83
2018,12,28,15,45,0.0,15.5,1.55,15.7,15.5,14.36,6.62
2018,12,28,16,0,0.0,14.0,1.4,15.4,14.0,12.97,5.38
2018,12,28,16,15,0.0,11.5,1.4,15.2,11.5,10.65,3.31
2018,12,28,16,30,0.0,9.0,1.4,15.0,9.0,8.33,1.17
2018,12,28,16,45,5.5,6.5,1.45,14.75,6.5,8.42,0.0
2018,12,28,17,0,11.0,4.0,1.5,14.5,4.0,8.14,0.0
2018,12,28,17,15,5.5,2.0,1.5,14.5,2.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.7,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.2,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.75,14.0,13.34,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.3,24.0,21.98,10.81
2018,12,29,8,15,5.5,39.0,1.25,8.8,40.0,35.13,25.18
2018,12,29,8,30,10.0,54.0,1.4,9.3,56.0,48.17,37.51
2018,12,29,8,45,29.5,71.5,1.6,9.8,78.5,61.16,49.55
2018,12,29,9,0,49.0,89.0,1.8,10.3,101.0,74.95,62.1
2018,12,29,9,15,96.5,107.0,1.85,10.75,135.5,85.06,71.17
2018,12,29,9,30,144.0,125.0,1.9,11.2,170.0,101.86,79.94
2018,12,29,9,45,196.0,137.5,2.0,11.65,206.5,125.15,94.36
2018,12,29,10,0,248.0,150.0,2.1,12.1,243.0,149.7,110.78
2018,12,29,10,15,321.5,152.5,2.05,12.4,283.0,178.54,131.15
2018,12,29,10,30,395.0,155.0,2.0,12.7,323.0,210.97,155.76
2018,12,29,10,45,327.5,176.0,2.0,13.0,320.5,233.55,178.2
2018,12,29,11,0,260.0,197.0,2.0,13.3,318.0,248.25,193.48
2018,12,29,11,15,281.0,201.5,1.95,13.5,336.5,272.5,213.72
2018,12,29,11,30,302.0,206.0,1.9,13.7,355.0,297.68,234.63
2018,12,29,11,45,294.0,212.0,1.85,13.95,359.0,313.46,248.24
2018,12,29,12,0,286.0,218.0,1.8,14.2,363.0,328.1,260.66
2018,12,29,12,15,295.0,217.5,1.8,14.4,367.5,343.31,273.42
2018,12,29,12,30,304.0,217.0,1.8,14.6,372.0,358.11,285.74
2018,12,29,12,45,264.5,219.0,1.75,14.75,353.0,350.41,280.17
2018,12,29,13,0,225.0,221.0,1.7,14.9,334.0,335.66,268.95
2018,12,29,13,15,191.0,218.0,1.65,14.95,312.0,320.88,257.64
2018,12,29,13,30,157.0,215.0,1.6,15.0,290.0,304.52,244.88
2018,12,29,13,45,155.5,204.0,1.55,15.05,276.0,296.77,239.23
2018,12,29,14,0,154.0,193.0,1.5,15.1,262.0,288.26,232.9
2018,12,29,14,15,208.0,175.5,1.35,15.0,262.5,303.59,246.19
2018,12,29,14,30,262.0,158.0,1.2,14.9,263.0,325.67,264.47
2018,12,29,14,45,277.5,144.0,1.1,14.8,247.0,320.94,261.08
2018,12,29,15,0,293.0,130.0,1.0,14.7,231.0,314.83,256.56
2018,12,29,15,15,269.5,117.0,0.9,14.4,201.5,286.96,234.27
2018,12,29,15,30,246.0,104.0,0.8,14.1,172.0,258.63,211.25
2018,12,29,15,45,220.0,89.5,0.7,13.85,143.0,226.91,184.86
2018,12,29,16,0,194.0,75.0,0.6,13.6,114.0,195.31,157.91
2018,12,29,16,15,161.0,59.5,0.6,13.4,86.5,159.38,126.83
2018,12,29,16,30,128.0,44.0,0.6,13.2,59.0,124.41,95.43
2018,12,29,16,45,83.5,28.5,0.65,13.0,36.5,82.68,50.29
2018,12,29,17,0,39.0,13.0,0.7,12.8,14.0,27.79,0.0
2018,12,29,17,15,19.5,6.5,0.7,12.7,7.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.3,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.5,13.5,0.6,6.75,14.5,12.87,0.0
2018,12,30,8,0,22.0,24.0,0.6,7.0,26.0,21.73,10.59
2018,12,30,8,15,46.5,39.5,0.6,7.25,46.5,33.66,24.09
2018,12,30,8,30,71.0,55.0,0.6,7.5,67.0,46.07,35.94
2018,12,30,8,45,89.5,65.5,0.55,7.75,84.5,54.62,44.09
2018,12,30,9,0,108.0,76.0,0.5,8.0,102.0,62.98,51.87
2018,12,30,9,15,73.0,87.5,0.45,8.3,106.5,71.72,59.81
2018,12,30,9,30,38.0,99.0,0.4,8.6,111.0,85.74,68.4
2018,12,30,9,45,73.5,121.0,0.4,8.85,147.5,108.54,85.49
2018,12,30,10,0,109.0,143.0,0.4,9.1,184.0,131.74,102.57
2018,12,30,10,15,178.0,159.5,0.4,9.45,232.5,163.57,125.6
2018,12,30,10,30,247.0,176.0,0.4,9.8,281.0,199.26,152.31
2018,12,30,10,45,250.5,182.5,0.4,10.2,294.0,219.51,169.38
2018,12,30,11,0,254.0,189.0,0.4,10.6,307.0,239.58,186.41
2018,12,30,11,15,310.5,192.0,0.55,11.0,341.5,273.77,213.84
2018,12,30,11,30,367.0,195.0,0.7,11.4,376.0,311.41,244.18
2018,12,30,11,45,361.5,200.0,0.9,11.85,381.0,329.29,259.96
2018,12,30,12,0,356.0,205.0,1.1,12.3,386.0,345.99,274.61
2018,12,30,12,15,438.0,185.5,1.15,12.65,409.0,381.24,302.99
2018,12,30,12,30,520.0,166.0,1.2,13.0,432.0,416.91,331.68
2018,12,30,12,45,609.0,142.5,1.3,13.3,451.0,456.58,363.71
2018,12,30,13,0,698.0,119.0,1.4,13.6,470.0,494.74,394.54
2018,12,30,13,15,644.5,126.5,1.35,13.65,444.0,487.69,389.77
2018,12,30,13,30,591.0,134.0,1.3,13.7,418.0,476.96,382.23
2018,12,30,13,45,553.0,136.0,1.3,13.75,393.0,462.72,372.21
2018,12,30,14,0,515.0,138.0,1.3,13.8,368.0,449.62,362.78
2018,12,30,14,15,629.0,110.0,1.2,13.7,374.0,493.25,397.81
2018,12,30,14,30,743.0,82.0,1.1,13.6,380.0,529.93,426.59
2018,12,30,14,45,719.5,79.0,1.05,13.5,348.0,512.74,413.45
2018,12,30,15,0,696.0,76.0,1.0,13.4,316.0,493.29,398.73
2018,12,30,15,15,469.5,89.0,0.9,13.05,243.0,373.83,304.9
2018,12,30,15,30,243.0,102.0,0.8,12.7,170.0,254.69,208.7
2018,12,30,15,45,149.5,89.5,0.7,12.4,129.0,182.03,148.81
2018,12,30,16,0,56.0,77.0,0.6,12.1,88.0,113.38,90.75
2018,12,30,16,15,32.0,59.5,0.7,11.75,65.5,82.38,64.06
2018,12,30,16,30,8.0,42.0,0.8,11.4,43.0,47.53,33.8
2018,12,30,16,45,18.0,27.0,0.85,11.05,28.0,38.92,21.9
2018,12,30,17,0,28.0,12.0,0.9,10.7,13.0,22.54,0.0
2018,12,30,17,15,14.0,6.0,0.9,10.5,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,8.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.0,5.5,1.25,8.8,5.5,5.24,0.0
2018,12,31,8,0,0.0,8.0,1.4,9.1,8.0,7.4,0.0
2018,12,31,8,15,0.0,11.5,1.55,9.45,11.5,10.65,3.68
2018,12,31,8,30,0.0,15.0,1.7,9.8,15.0,13.89,6.82
2018,12,31,8,45,0.0,21.0,1.85,10.15,21.0,19.46,11.99
2018,12,31,9,0,0.0,27.0,2.0,10.5,27.0,25.04,17.12
2018,12,31,9,15,0.0,40.5,2.15,10.85,40.5,37.61,28.53
2018,12,31,9,30,0.0,54.0,2.3,11.2,54.0,50.19,37.87
2018,12,31,9,45,0.0,67.0,2.45,11.6,67.0,62.33,48.19
2018,12,31,10,0,0.0,80.0,2.6,12.0,80.0,73.99,57.98
2018,12,31,10,15,0.0,58.0,2.7,12.3,58.0,53.93,40.71
2018,12,31,10,30,0.0,36.0,2.8,12.6,36.0,33.43,23.08
2018,12,31,10,45,0.0,44.0,2.9,12.95,44.0,40.89,29.38
2018,12,31,11,0,0.0,52.0,3.0,13.3,52.0,48.34,35.62
2018,12,31,11,15,0.0,43.5,3.1,13.55,43.5,40.43,28.82
2018,12,31,11,30,0.0,35.0,3.2,13.8,35.0,32.52,22.04
2018,12,31,11,45,0.0,36.0,3.25,14.05,36.0,33.45,22.79
2018,12,31,12,0,0.0,37.0,3.3,14.3,37.0,34.38,23.54
2018,12,31,12,15,0.0,33.5,3.35,14.5,33.5,31.13,20.76
2018,12,31,12,30,0.0,30.0,3.4,14.7,30.0,27.87,17.99
2018,12,31,12,45,0.0,46.5,3.45,14.9,46.5,43.23,30.94
2018,12,31,13,0,0.0,63.0,3.5,15.1,63.0,58.62,43.86
2018,12,31,13,15,0.0,64.0,3.45,15.3,64.0,59.55,44.63
2018,12,31,13,30,0.0,65.0,3.4,15.5,65.0,60.48,45.42
2018,12,31,13,45,0.0,73.5,3.35,15.65,73.5,68.41,52.11
2018,12,31,14,0,0.0,82.0,3.3,15.8,82.0,76.38,58.83
2018,12,31,14,15,0.0,68.5,3.25,15.85,68.5,63.73,48.28
2018,12,31,14,30,0.0,55.0,3.2,15.9,55.0,51.13,37.74
2018,12,31,14,45,0.0,42.0,3.1,15.95,42.0,39.01,27.55
2018,12,31,15,0,0.0,29.0,3.0,16.0,29.0,26.91,17.31
2018,12,31,15,15,0.0,22.5,2.95,16.0,22.5,20.86,12.18
2018,12,31,15,30,0.0,16.0,2.9,16.0,16.0,14.83,7.02
2018,12,31,15,45,0.0,16.0,2.85,15.95,16.0,14.82,7.0
2018,12,31,16,0,0.0,16.0,2.8,15.9,16.0,14.82,6.93
2018,12,31,16,15,0.0,10.5,2.9,15.85,10.5,9.72,2.51
2018,12,31,16,30,0.0,5.0,3.0,15.8,5.0,4.62,0.0
2018,12,31,16,45,0.0,4.0,3.1,15.75,4.0,3.7,0.0
2018,12,31,17,0,0.0,3.0,3.2,15.7,3.0,2.86,0.0
2018,12,31,17,15,0.0,1.5,3.3,15.85,1.5,1.43,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
